"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 09:24:44","177.568","121.5","216.91","568","60.0","30"
"08/11/12 09:29:45","177.5776","125.4","217.33","587","60.0","30"
"08/11/12 09:34:43","177.5874","128.0","217.09","602","60.03","31"
"08/11/12 09:39:43","177.5975","133.1","217.36","617","60.03","31"
"08/11/12 09:44:44","177.6085","140.6","217.37","648","60.03","32"
"08/11/12 09:49:44","177.6198","149.0","217.44","684","60.03","32"
"08/11/12 09:54:45","177.6309","154.3","217.25","708","60.03","32"
"08/11/12 09:59:45","177.6421","128.3","217.66","599","60.03","33"
"08/11/12 10:04:43","177.6536","165.2","217.82","755","60.0","33"
"08/11/12 10:09:44","177.6613","163.7","218.0","747","60.03","33"
"08/11/12 10:14:43","177.67","41.2","215.13","132","60.0","33"
"08/11/12 10:19:44","177.6763","38.0","215.04","312","60.0","32"
"08/11/12 10:24:44","177.6792","41.1","214.55","305","60.03","31"
"08/11/12 10:29:45","177.6829","37.5","214.97","110","60.03","30"
"08/11/12 10:34:43","177.6877","49.2","214.25","285","60.0","29"
"08/11/12 10:39:44","177.697","39.6","214.18","113","60.03","30"
"08/11/12 10:44:45","177.7058","185.7","218.27","842","60.07","30"
"08/11/12 10:49:45","177.7132","43.5","214.85","148","60.03","30"
"08/11/12 10:54:43","177.7228","190.3","218.46","861","60.03","31"
"08/11/12 10:59:44","177.7357","49.0","215.02","357","60.03","32"
"08/11/12 11:04:45","177.7404","49.6","214.88","135","60.0","31"
"08/11/12 11:09:45","177.7493","46.1","214.98","301","60.03","31"
"08/11/12 11:14:45","177.7569","56.5","214.58","170","60.0","31"
"08/11/12 11:19:43","177.7606","73.0","214.91","397","60.03","30"
"08/11/12 11:24:44","177.7675","45.6","214.8","223","60.03","30"
"08/11/12 11:29:44","177.7724","49.1","214.95","277","60.0","29"
"08/11/12 11:34:45","177.7778","48.7","215.02","388","60.07","29"
"08/11/12 11:39:45","177.7819","136.9","216.85","632","60.03","28"
"08/11/12 11:44:45","177.7971","195.7","218.25","875","60.03","31"
"08/11/12 11:49:45","177.8121","195.3","218.44","880","60.0","32"
"08/11/12 11:54:43","177.8204","41.8","215.24","116","60.0","31"
"08/11/12 11:59:44","177.8314","195.6","218.54","881","60.0","32"
"08/11/12 12:04:45","177.8468","195.9","218.38","885","60.03","33"
"08/11/12 12:09:44","177.862","195.1","218.14","875","60.0","35"
"08/11/12 12:14:44","177.8757","195.1","218.46","875","60.03","36"
"08/11/12 12:19:44","177.8868","57.3","215.29","107","60.0","34"
"08/11/12 12:24:45","177.8908","52.0","215.46","347","60.03","33"
"08/11/12 12:29:44","177.8945","58.2","214.99","416","60.03","32"
"08/11/12 12:34:44","177.9039","176.0","218.41","806","60.03","32"
"08/11/12 12:39:44","177.9188","196.4","218.77","875","60.0","32"
"08/11/12 12:44:45","177.9341","196.0","218.48","886","60.0","34"
"08/11/12 12:49:43","177.9491","191.4","218.15","859","60.0","34"
"08/11/12 12:54:44","177.9639","188.5","218.19","855","60.03","35"
"08/11/12 12:59:44","177.9785","185.9","217.72","849","60.03","35"
"08/11/12 13:04:44","177.9931","186.3","217.57","844","60.03","35"
"08/11/12 13:09:44","178.0075","185.0","217.76","839","60.03","35"
"08/11/12 13:14:43","178.0219","183.9","217.68","835","60.0","35"
"08/11/12 13:19:44","178.0361","184.8","217.84","837","60.03","35"
"08/11/12 13:24:44","178.0505","183.1","218.82","828","60.03","35"
"08/11/12 13:29:44","178.0647","183.6","218.15","834","60.03","35"
"08/11/12 13:34:45","178.079","181.3","218.09","824","60.03","35"
"08/11/12 13:39:43","178.0931","180.7","218.01","821","60.03","35"
"08/11/12 13:44:44","178.1071","177.6","218.07","811","60.03","35"
"08/11/12 13:49:44","178.1209","179.2","218.41","811","60.03","35"
"08/11/12 13:54:44","178.1348","177.1","218.08","802","60.0","35"
"08/11/12 13:59:45","178.1487","176.6","218.01","802","60.03","34"
"08/11/12 14:04:45","178.1624","174.5","218.78","786","60.0","35"
"08/11/12 14:09:45","178.1758","172.8","218.62","785","60.03","35"
"08/11/12 14:14:45","178.1892","171.9","217.97","783","60.03","35"
"08/11/12 14:19:45","178.2026","171.2","217.63","775","60.0","35"
"08/11/12 14:24:45","178.2158","168.3","217.74","771","60.03","35"
"08/11/12 14:29:44","178.2288","166.4","217.53","760","60.03","35"
"08/11/12 14:34:44","178.2417","164.6","217.85","750","60.0","35"
"08/11/12 14:39:45","178.2545","161.4","218.05","739","60.03","35"
"08/11/12 14:44:45","178.2671","160.6","217.64","734","60.0","35"
"08/11/12 14:49:44","178.2794","159.5","217.87","728","60.0","34"
"08/11/12 14:54:44","178.2918","156.7","217.87","719","60.0","34"
"08/11/12 14:59:44","178.3038","154.1","217.55","709","60.03","34"
"08/11/12 15:04:44","178.3157","152.1","217.07","702","60.03","34"
"08/11/12 15:09:44","178.3275","150.2","216.97","691","60.03","33"
"08/11/12 15:14:45","178.3392","147.2","216.99","679","60.03","33"
"08/11/12 15:19:44","178.3505","144.4","217.13","667","60.03","33"
"08/11/12 15:24:44","178.3617","143.0","217.04","661","60.0","33"
"08/11/12 15:29:44","178.3727","140.3","216.89","647","60.0","33"
"08/11/12 15:34:44","178.3836","137.2","216.54","639","60.0","32"
"08/11/12 15:39:44","178.3941","134.5","217.2","621","60.03","32"
"08/11/12 15:44:45","178.4044","130.7","216.69","610","60.03","32"
"08/11/12 15:49:45","178.4144","127.2","216.77","597","60.03","32"
"08/11/12 15:54:43","178.4242","124.7","216.82","581","60.0","32"
"08/11/12 15:59:44","178.4337","120.9","216.83","562","60.03","32"
"08/11/12 16:04:45","178.443","118.1","216.65","552","60.03","32"
"08/11/12 16:09:45","178.4521","115.7","216.61","546","60.03","32"
"08/11/12 16:14:46","178.461","111.2","215.95","528","60.0","32"
"08/11/12 16:19:46","178.4695","107.6","216.19","510","60.0","32"
"08/11/12 16:24:46","178.4777","104.0","216.1","497","60.03","32"
"08/11/12 16:29:47","178.4856","100.3","216.09","479","60.03","32"
"08/11/12 16:34:46","178.4933","95.9","216.51","463","60.03","32"
"08/11/12 16:39:46","178.5006","93.7","216.53","450","60.03","31"
"08/11/12 16:44:46","178.5077","90.0","216.24","437","60.03","31"
"08/11/12 16:49:47","178.5146","86.1","215.91","422","60.03","31"
"08/11/12 16:54:46","178.5212","82.2","215.53","404","60.0","30"
"08/11/12 16:59:46","178.5274","78.1","215.6","388","60.03","30"
"08/11/12 17:04:46","178.5333","73.8","215.29","368","60.03","29"
"08/11/12 17:09:47","178.5389","69.7","215.83","347","60.0","29"
"08/11/12 17:14:45","178.5441","65.5","215.82","330","60.0","29"
"08/11/12 17:19:46","178.549","61.1","215.46","314","60.03","29"
"08/11/12 17:24:46","178.5529","57.3","215.36","302","60.0","28"
"08/11/12 17:29:46","178.5569","42.0","215.48","409","60.0","28"
"08/11/12 17:34:47","178.5608","41.7","215.15","213","60.03","28"
"08/11/12 17:39:46","178.5643","39.0","215.41","182","60.03","28"
"08/11/12 17:44:47","178.5675","37.2","215.01","288","60.03","28"
"08/11/12 17:49:47","178.5704","30.4","215.54","256","60.03","28"
"08/11/12 17:54:47","178.573","27.0","214.64","67","60.0","27"
"08/11/12 17:59:46","178.5752","22.9","214.86","227","60.03","27"
"08/11/12 18:04:47","178.5772","34.8","215.22","63","60.03","27"
"08/11/12 18:09:47","178.5789","13.3","214.85","252","60.03","27"
"08/11/12 18:14:47","178.5803","16.1","214.8","138","60.07","27"
"08/11/12 18:19:46","178.5814","12.0","214.6","178","60.03","26"
"08/11/12 18:24:46","178.5823","14.3","214.85","37","60.03","26"
"08/11/12 18:29:46","178.5831","3.2","214.5","219","60.03","26"
"08/11/12 18:34:47","178.5837","7.6","214.28","0","60.03","25"
"08/11/12 18:39:47","178.5841","0.0","214.16","0","60.03","25"
"08/11/12 18:44:46","178.5845","0.0","213.48","2","60.0","25"
"08/11/12 18:49:46","178.5848","11.9","213.59","117","60.07","25"
"08/11/12 18:54:47","178.585","13.8","214.01","10","60.07","24"
"08/11/12 18:59:46","178.5852","0.0","213.87","0","60.03","24"
"08/11/12 19:04:46","178.5854","0.0","213.93","0","60.0","24"
"08/11/12 19:09:46","178.5855","0.0","214.33","0","60.0","23"
"08/11/12 19:14:47","178.5855","0.0","213.52","0","60.03","22"
"08/11/12 19:19:48","178.5855","0.0","214.73","0","60.03","22"
"08/11/12 19:24:47","178.5855","0.0","214.55","0","60.03","21"
"08/12/12 06:39:46","178.5855","0.0","212.76","0","60.0","15"
"08/12/12 06:44:47","178.5857","0.0","213.31","0","60.03","17"
"08/12/12 06:49:48","178.586","0.0","212.8","0","60.03","17"
"08/12/12 06:54:46","178.5863","0.0","213.04","147","60.0","17"
"08/12/12 06:59:47","178.5869","0.0","213.19","0","60.03","17"
"08/12/12 07:04:46","178.5876","4.4","212.94","41","60.0","18"
"08/12/12 07:09:46","178.5885","23.7","213.54","239","60.03","18"
"08/12/12 07:14:46","178.5896","21.1","213.77","150","60.03","18"
"08/12/12 07:19:47","178.591","11.6","213.74","21","60.03","19"
"08/12/12 07:24:46","178.5927","31.7","213.75","89","60.03","19"
"08/12/12 07:29:46","178.5946","23.6","213.65","171","60.03","19"
"08/12/12 07:34:46","178.5969","29.0","213.36","146","60.03","20"
"08/12/12 07:39:46","178.5995","31.3","213.78","307","60.0","20"
"08/12/12 07:44:46","178.6024","34.9","214.13","90","60.03","21"
"08/12/12 07:49:47","178.6058","40.6","213.64","113","60.0","22"
"08/12/12 07:54:46","178.6094","52.9","213.28","323","60.0","22"
"08/12/12 07:59:47","178.6133","59.7","213.05","341","60.0","23"
"08/12/12 08:04:47","178.6172","51.5","214.08","331","60.03","23"
"08/12/12 08:09:46","178.6211","43.2","213.98","429","60.03","24"
"08/12/12 08:14:47","178.625","61.7","214.4","153","60.0","24"
"08/12/12 08:19:47","178.6302","73.6","213.8","369","60.03","25"
"08/12/12 08:24:47","178.6361","79.0","214.26","391","60.0","25"
"08/12/12 08:29:47","178.6424","79.5","214.95","393","60.0","26"
"08/12/12 08:34:46","178.6487","85.3","215.47","417","60.03","26"
"08/12/12 08:39:46","178.6553","86.9","215.57","426","60.03","27"
"08/12/12 08:44:47","178.6623","92.1","216.3","441","60.0","27"
"08/12/12 08:49:47","178.6696","96.0","216.26","463","60.0","27"
"08/12/12 08:54:46","178.6769","95.8","216.32","463","60.03","28"
"08/12/12 08:59:47","178.6847","102.7","216.37","488","60.07","28"
"08/12/12 09:04:47","178.693","110.9","216.27","528","60.03","29"
"08/12/12 09:09:46","178.7018","115.8","216.57","543","60.0","30"
"08/12/12 09:14:46","178.7109","119.5","216.5","562","60.03","30"
"08/12/12 09:19:47","178.7202","113.9","215.95","538","60.03","31"
"08/12/12 09:24:47","178.7298","126.9","215.64","595","60.0","32"
"08/12/12 09:29:47","178.7398","131.0","215.72","608","60.0","32"
"08/12/12 09:34:47","178.7499","133.6","216.33","625","60.03","32"
"08/12/12 09:39:47","178.7597","112.5","216.3","534","60.0","32"
"08/12/12 09:44:46","178.7684","109.6","216.17","523","60.0","32"
"08/12/12 09:49:46","178.7771","109.4","216.38","521","60.03","32"
"08/12/12 09:54:47","178.7853","96.3","216.36","466","60.07","32"
"08/12/12 09:59:47","178.7922","81.4","216.0","402","60.03","32"
"08/12/12 10:04:47","178.7976","61.1","214.87","314","60.03","32"
"08/12/12 10:09:47","178.8024","66.9","214.05","337","60.03","31"
"08/12/12 10:14:47","178.8076","79.5","215.7","392","60.03","31"
"08/12/12 10:19:46","178.8147","104.7","216.09","495","60.0","31"
"08/12/12 10:24:47","178.8215","70.6","214.94","355","60.03","31"
"08/12/12 10:29:46","178.8305","124.1","216.92","580","60.03","32"
"08/12/12 10:34:46","178.8403","123.1","216.91","577","60.0","32"
"08/12/12 10:39:46","178.8523","167.8","218.47","761","60.0","33"
"08/12/12 10:44:47","178.8661","178.1","218.53","811","60.03","34"
"08/12/12 10:49:47","178.8795","163.0","218.42","744","60.03","35"
"08/12/12 10:54:48","178.8907","136.8","217.19","632","60.03","35"
"08/12/12 10:59:46","178.9011","110.7","216.56","520","60.03","35"
"08/12/12 11:04:47","178.9109","131.1","216.71","613","60.03","34"
"08/12/12 11:09:46","178.9204","128.6","217.12","594","60.0","34"
"08/12/12 11:14:46","178.9312","132.8","217.4","620","60.03","34"
"08/12/12 11:19:46","178.9392","109.3","216.77","519","60.03","34"
"08/12/12 11:24:48","178.9488","128.5","216.7","600","60.03","34"
"08/12/12 11:29:48","178.9559","74.7","215.8","373","60.03","33"
"08/12/12 11:34:47","178.9643","134.0","217.07","623","60.0","33"
"08/12/12 11:39:47","178.9738","125.3","216.62","590","60.03","33"
"08/12/12 11:44:47","178.9882","190.3","217.47","857","60.0","35"
"08/12/12 11:49:47","179.0023","172.0","217.77","782","60.0","36"
"08/12/12 11:54:48","179.0154","162.0","217.29","747","60.0","37"
"08/12/12 11:59:46","179.0262","142.7","216.44","661","60.03","37"
"08/12/12 12:04:46","179.0377","180.9","217.44","817","60.03","38"
"08/12/12 12:09:46","179.0517","176.2","217.48","803","60.0","38"
"08/12/12 12:14:46","179.0661","183.8","218.26","827","60.03","39"
"08/12/12 12:19:47","179.0797","170.8","217.52","775","60.03","40"
"08/12/12 12:24:47","179.0942","189.1","217.52","858","60.0","41"
"08/12/12 12:29:46","179.1085","184.5","217.34","836","60.0","42"
"08/12/12 12:34:47","179.1215","142.8","216.4","660","60.0","42"
"08/12/12 12:39:48","179.1335","182.5","216.65","832","60.03","42"
"08/12/12 12:44:46","179.1479","184.4","216.66","841","60.0","43"
"08/12/12 12:49:46","179.1624","186.2","217.11","844","60.03","43"
"08/12/12 12:54:47","179.1769","194.2","217.9","873","60.03","41"
"08/12/12 12:59:47","179.1919","186.8","217.6","849","60.03","41"
"08/12/12 13:04:46","179.2045","130.0","216.22","604","60.03","40"
"08/12/12 13:09:46","179.2174","191.2","217.36","863","60.03","40"
"08/12/12 13:14:47","179.2295","126.3","216.33","592","60.0","39"
"08/12/12 13:19:48","179.2416","153.5","216.69","706","60.03","38"
"08/12/12 13:24:46","179.2532","134.5","215.92","631","60.0","38"
"08/12/12 13:29:47","179.263","105.6","215.23","506","60.0","37"
"08/12/12 13:34:46","179.2711","92.8","215.68","447","60.0","36"
"08/12/12 13:39:47","179.279","132.8","216.43","623","60.03","35"
"08/12/12 13:44:47","179.2917","196.1","218.24","883","60.03","36"
"08/12/12 13:49:47","179.3051","124.4","216.1","584","60.0","36"
"08/12/12 13:54:47","179.317","179.0","218.24","812","60.03","36"
"08/12/12 13:59:46","179.3283","175.7","218.31","799","60.0","36"
"08/12/12 14:04:47","179.3424","171.5","217.91","776","60.03","37"
"08/12/12 14:09:46","179.3555","177.8","218.02","804","60.03","38"
"08/12/12 14:14:47","179.3703","178.3","217.45","809","60.0","38"
"08/12/12 14:19:47","179.3812","138.9","216.73","642","60.03","38"
"08/12/12 14:24:47","179.3916","133.7","216.39","622","60.0","38"
"08/12/12 14:29:46","179.404","179.3","217.33","820","60.0","38"
"08/12/12 14:34:46","179.4178","172.8","217.54","789","60.03","38"
"08/12/12 14:39:46","179.4316","172.6","217.69","787","60.0","38"
"08/12/12 14:44:46","179.4424","107.3","215.75","512","60.0","37"
"08/12/12 14:49:46","179.4521","127.4","216.57","597","60.03","37"
"08/12/12 14:54:48","179.4612","97.4","215.38","468","60.03","37"
"08/12/12 14:59:46","179.4676","68.6","215.19","346","60.03","36"
"08/12/12 15:04:46","179.4721","41.3","214.61","321","60.03","35"
"08/12/12 15:09:47","179.4775","72.9","214.99","363","60.0","35"
"08/12/12 15:14:48","179.4835","77.1","214.83","383","60.03","34"
"08/12/12 15:19:46","179.4913","121.7","216.25","575","60.03","33"
"08/12/12 15:24:47","179.5006","133.9","216.77","625","60.0","33"
"08/12/12 15:29:47","179.508","76.5","214.81","376","60.0","33"
"08/12/12 15:34:47","179.5147","87.6","215.06","429","60.03","33"
"08/12/12 15:39:47","179.5229","102.4","214.89","493","60.0","33"
"08/12/12 15:44:47","179.529","68.2","214.15","347","60.03","33"
"08/12/12 15:49:47","179.5346","91.3","215.54","441","60.07","32"
"08/12/12 15:54:46","179.5421","97.1","215.53","469","60.0","32"
"08/12/12 15:59:46","179.5489","141.1","216.34","656","60.0","32"
"08/12/12 16:04:47","179.5596","137.3","216.58","640","60.03","32"
"08/12/12 16:09:47","179.5691","116.3","215.87","546","60.03","33"
"08/12/12 16:14:47","179.5777","77.9","215.43","387","60.0","33"
"08/12/12 16:19:48","179.5837","101.1","215.82","484","60.03","33"
"08/12/12 16:24:46","179.5905","64.6","214.75","152","60.0","32"
"08/12/12 16:29:47","179.5964","95.5","215.95","461","60.03","32"
"08/12/12 16:34:46","179.604","101.9","216.39","489","60.0","32"
"08/12/12 16:39:46","179.6117","97.7","215.74","470","60.0","33"
"08/12/12 16:44:47","179.6184","94.7","215.52","459","60.03","32"
"08/12/12 16:49:46","179.6251","88.8","215.67","435","60.03","33"
"08/12/12 16:54:48","179.6299","61.8","214.75","318","60.0","32"
"08/12/12 16:59:46","179.6341","45.2","215.03","232","60.03","32"
"08/12/12 17:04:46","179.6401","81.8","215.77","397","60.0","32"
"08/12/12 17:09:47","179.6459","77.7","215.8","384","60.03","32"
"08/12/12 17:14:47","179.6514","72.2","215.67","363","60.03","32"
"08/12/12 17:19:47","179.6559","49.9","215.19","300","60.0","32"
"08/12/12 17:24:48","179.66","61.6","214.87","123","60.03","32"
"08/12/12 17:29:48","179.6638","55.3","215.1","363","60.03","31"
"08/12/12 17:34:46","179.667","29.4","214.8","129","60.07","31"
"08/12/12 17:39:48","179.6693","12.8","214.09","19","60.0","31"
"08/12/12 17:44:46","179.6705","21.1","213.9","106","60.03","30"
"08/12/12 17:49:47","179.6716","13.4","214.59","11","60.0","29"
"08/12/12 17:54:47","179.6727","16.4","215.06","92","60.03","28"
"08/12/12 17:59:47","179.6736","8.4","214.01","228","60.0","28"
"08/12/12 18:04:47","179.6745","3.3","213.56","116","60.03","27"
"08/12/12 18:09:48","179.6755","14.5","213.03","34","60.03","27"
"08/12/12 18:14:46","179.6763","12.4","213.38","101","60.03","26"
"08/12/12 18:19:47","179.6773","14.6","213.65","78","60.0","26"
"08/12/12 18:24:47","179.6781","15.1","213.2","8","60.03","26"
"08/12/12 18:29:47","179.679","12.1","213.18","2","60.03","25"
"08/12/12 18:34:48","179.6798","14.2","213.86","7","60.07","25"
"08/12/12 18:39:47","179.6805","0.0","212.9","0","60.03","25"
"08/12/12 18:44:48","179.6812","10.7","212.87","3","60.03","25"
"08/12/12 18:49:48","179.6818","8.4","212.96","0","60.0","25"
"08/12/12 18:54:47","179.6822","11.2","213.48","25","60.03","24"
"08/12/12 18:59:47","179.6827","12.1","213.53","1","60.03","24"
"08/12/12 19:04:47","179.6829","12.9","213.23","56","60.03","24"
"08/12/12 19:09:48","179.6832","0.0","213.44","0","60.0","24"
"08/12/12 19:14:47","179.6834","0.0","213.41","0","60.03","24"
"08/12/12 19:24:46","179.6838","7.3","213.09","0","60.03","23"
"08/13/12 06:39:47","179.6839","0.0","213.66","0","60.0","19"
"08/13/12 06:44:46","179.6841","0.0","213.32","24","60.0","19"
"08/13/12 06:49:48","179.6845","11.1","213.75","94","60.03","19"
"08/13/12 06:54:47","179.6849","0.0","213.19","0","60.0","19"
"08/13/12 06:59:46","179.6854","13.4","213.3","14","60.0","19"
"08/13/12 07:04:46","179.6861","8.6","212.45","103","60.0","19"
"08/13/12 07:09:47","179.6869","0.0","212.96","211","60.0","20"
"08/13/12 07:14:47","179.6877","5.3","212.61","150","60.03","20"
"08/13/12 07:19:47","179.6886","7.8","212.61","0","60.0","20"
"08/13/12 07:24:48","179.6894","14.7","215.88","5","60.07","20"
"08/13/12 07:29:48","179.6906","22.7","214.6","24","60.07","20"
"08/13/12 07:34:46","179.6917","11.4","215.24","121","60.07","20"
"08/13/12 07:39:47","179.693","13.1","214.74","4","60.0","21"
"08/13/12 07:44:47","179.6941","14.7","215.15","78","60.0","21"
"08/13/12 07:49:47","179.6954","19.6","214.87","54","60.0","21"
"08/13/12 07:54:46","179.6973","25.1","214.88","164","60.0","22"
"08/13/12 07:59:47","179.6997","38.5","215.1","191","60.0","22"
"08/13/12 08:04:47","179.703","54.8","215.64","227","60.03","22"
"08/13/12 08:09:48","179.7068","47.6","216.15","354","60.0","23"
"08/13/12 08:14:46","179.7118","63.2","215.67","317","60.0","24"
"08/13/12 08:19:48","179.7162","67.2","215.92","339","60.03","24"
"08/13/12 08:24:47","179.7216","72.6","215.32","361","60.03","24"
"08/13/12 08:29:48","179.7261","62.4","215.15","317","60.03","25"
"08/13/12 08:34:48","179.7314","80.5","215.99","398","60.0","26"
"08/13/12 08:39:48","179.7378","85.9","214.48","423","60.03","26"
"08/13/12 08:44:48","179.7448","91.8","216.67","445","60.03","26"
"08/13/12 08:49:48","179.7521","96.6","215.29","462","60.03","26"
"08/13/12 08:54:47","179.7596","98.3","215.45","472","60.03","27"
"08/13/12 08:59:47","179.7676","105.1","215.7","502","60.03","27"
"08/13/12 09:04:46","179.7758","108.0","215.77","516","60.03","28"
"08/13/12 09:09:48","179.7844","112.5","215.08","534","60.03","28"
"08/13/12 09:14:47","179.7932","115.8","215.54","550","60.03","28"
"08/13/12 09:19:47","179.8024","119.1","215.97","564","60.0","29"
"08/13/12 09:24:46","179.8118","123.0","215.96","574","60.0","29"
"08/13/12 09:29:46","179.8212","117.5","216.39","554","60.03","29"
"08/13/12 09:34:47","179.8304","119.1","216.54","559","60.03","30"
"08/13/12 09:39:46","179.8398","126.6","216.58","592","60.0","30"
"08/13/12 09:44:46","179.85","132.9","215.58","622","60.03","31"
"08/13/12 09:49:47","179.8608","142.4","216.04","664","60.0","32"
"08/13/12 09:54:47","179.8714","139.5","216.33","643","60.03","32"
"08/13/12 09:59:47","179.8825","142.3","215.76","662","60.03","32"
"08/13/12 10:04:47","179.8924","131.4","215.42","617","60.03","32"
"08/13/12 10:09:46","179.9036","144.5","216.44","668","60.03","33"
"08/13/12 10:14:47","179.9148","148.8","216.95","684","60.03","33"
"08/13/12 10:19:48","179.9268","155.3","218.26","710","60.03","34"
"08/13/12 10:24:47","179.9373","139.1","217.5","641","60.03","33"
"08/13/12 10:29:47","179.9491","134.7","216.79","622","60.0","33"
"08/13/12 10:34:47","179.9605","165.9","217.56","755","60.0","34"
"08/13/12 10:39:47","179.9721","118.6","216.67","558","60.03","34"
"08/13/12 10:44:47","179.9843","175.9","218.23","794","60.03","34"
"08/13/12 10:49:47","179.9975","167.6","217.64","763","60.0","34"
"08/13/12 10:54:48","180.0081","130.9","216.79","609","60.03","33"
"08/13/12 10:59:47","180.0202","167.3","218.45","761","60.0","34"
"08/13/12 11:04:47","180.0325","109.2","216.26","517","60.03","34"
"08/13/12 11:09:47","180.0428","157.8","217.85","725","60.03","34"
"08/13/12 11:14:47","180.0546","141.3","216.64","654","60.0","34"
"08/13/12 11:19:47","180.0667","166.5","216.7","763","60.03","35"
"08/13/12 11:24:47","180.08","178.6","217.62","809","60.0","35"
"08/13/12 11:29:47","180.0937","175.6","216.73","805","60.03","35"
"08/13/12 11:34:47","180.1065","178.1","218.79","801","60.03","36"
"08/13/12 11:39:47","180.1203","176.4","217.35","805","60.0","37"
"08/13/12 11:44:47","180.1341","183.6","218.53","834","60.03","37"
"08/13/12 11:49:47","180.1483","183.3","218.72","832","60.03","37"
"08/13/12 11:54:47","180.1626","179.2","218.33","812","60.03","38"
"08/13/12 11:59:47","180.1765","178.9","218.6","807","60.03","38"
"08/13/12 12:04:48","180.1901","185.3","218.54","839","60.0","38"
"08/13/12 12:09:47","180.2041","180.7","218.34","818","60.03","39"
"08/13/12 12:14:47","180.2183","186.1","217.45","842","60.0","39"
"08/13/12 12:19:46","180.2321","185.8","217.28","846","60.03","39"
"08/13/12 12:24:46","180.2463","180.7","217.28","826","60.0","39"
"08/13/12 12:29:47","180.2603","179.2","217.32","816","60.03","39"
"08/13/12 12:34:48","180.2743","178.7","217.48","813","60.03","39"
"08/13/12 12:39:47","180.2885","190.1","217.71","855","60.03","38"
"08/13/12 12:44:47","180.301","182.7","217.72","828","60.03","38"
"08/13/12 12:49:46","180.3151","179.3","217.83","814","60.03","38"
"08/13/12 12:54:47","180.3292","182.7","217.95","826","60.03","39"
"08/13/12 12:59:48","180.3433","178.1","218.21","808","60.03","39"
"08/13/12 13:04:48","180.3572","183.7","218.41","829","60.0","39"
"08/13/12 13:09:48","180.3711","167.2","216.43","766","60.0","39"
"08/13/12 13:14:48","180.3846","179.7","218.04","815","60.03","39"
"08/13/12 13:19:47","180.3989","192.9","218.38","866","60.03","39"
"08/13/12 13:24:47","180.4121","171.6","217.98","782","60.03","38"
"08/13/12 13:29:47","180.4198","81.3","215.68","400","60.03","36"
"08/13/12 13:34:48","180.4259","79.9","216.1","396","60.03","35"
"08/13/12 13:39:48","180.432","76.4","216.0","378","60.03","33"
"08/13/12 13:44:47","180.4379","76.6","215.05","380","60.03","32"
"08/13/12 13:49:47","180.444","83.2","214.84","407","60.03","32"
"08/13/12 13:54:48","180.4522","109.5","215.69","522","60.03","31"
"08/13/12 13:59:48","180.4621","100.3","216.11","481","60.03","32"
"08/13/12 14:04:47","180.4694","94.8","215.39","461","60.07","31"
"08/13/12 14:09:47","180.4767","92.3","215.82","447","60.03","31"
"08/13/12 14:14:48","180.4834","79.9","215.16","397","60.03","30"
"08/13/12 14:19:48","180.4896","72.2","214.79","362","60.0","30"
"08/13/12 14:24:46","180.4946","57.3","215.28","320","60.07","29"
"08/13/12 14:29:47","180.4986","40.9","215.23","321","60.03","29"
"08/13/12 14:34:47","180.5022","40.0","215.04","157","60.03","28"
"08/13/12 14:39:47","180.5056","37.2","213.91","220","60.03","28"
"08/13/12 14:44:47","180.509","38.3","214.46","103","60.0","28"
"08/13/12 14:49:46","180.5127","40.7","214.63","85","60.0","27"
"08/13/12 14:54:48","180.518","84.1","214.64","416","60.03","27"
"08/13/12 14:59:46","180.5272","194.5","217.5","884","60.03","29"
"08/13/12 15:04:47","180.537","121.4","216.54","571","60.07","30"
"08/13/12 15:09:46","180.5456","103.7","215.57","497","60.0","30"
"08/13/12 15:14:48","180.5557","107.1","216.29","509","60.0","31"
"08/13/12 15:19:48","180.5661","161.7","217.89","735","60.03","32"
"08/13/12 15:24:48","180.5786","162.0","217.17","740","60.03","33"
"08/13/12 15:29:47","180.5875","94.9","216.03","457","60.03","33"
"08/13/12 15:34:47","180.5949","85.3","215.75","416","60.03","32"
"08/13/12 15:39:48","180.6042","118.6","217.13","558","60.03","32"
"08/13/12 15:44:48","180.6139","131.8","216.53","611","60.0","32"
"08/13/12 15:49:48","180.6239","124.4","216.26","581","60.0","32"
"08/13/12 15:54:46","180.6335","123.0","215.68","573","60.0","32"
"08/13/12 15:59:47","180.6429","119.3","216.39","561","60.03","32"
"08/13/12 16:04:48","180.652","115.3","216.79","544","60.03","32"
"08/13/12 16:09:46","180.6608","111.3","216.64","526","60.03","32"
"08/13/12 16:14:47","180.6692","107.7","216.63","507","60.0","32"
"08/13/12 16:19:47","180.6775","103.2","216.38","495","60.03","32"
"08/13/12 16:24:47","180.6854","99.5","216.74","477","60.03","32"
"08/13/12 16:29:47","180.6932","102.1","216.53","485","60.0","32"
"08/13/12 16:34:47","180.6982","54.1","215.64","356","60.07","31"
"08/13/12 16:39:47","180.7025","63.1","215.08","325","60.0","30"
"08/13/12 16:44:48","180.7098","97.6","216.53","467","60.03","30"
"08/13/12 16:49:48","180.7175","113.1","216.47","533","60.03","30"
"08/13/12 16:54:47","180.7248","63.5","215.68","324","60.03","31"
"08/13/12 16:59:47","180.7309","105.7","216.51","503","60.03","30"
"08/13/12 17:04:48","180.7387","97.0","216.53","465","60.07","31"
"08/13/12 17:09:46","180.7459","90.3","216.72","437","60.03","30"
"08/13/12 17:14:47","180.7504","70.9","214.17","359","60.0","30"
"08/13/12 17:19:46","180.7557","68.9","213.89","349","60.03","30"
"08/13/12 17:24:47","180.7612","72.1","213.95","364","60.03","30"
"08/13/12 17:29:47","180.7667","70.3","213.71","358","60.07","30"
"08/13/12 17:34:48","180.7713","69.5","213.91","350","60.03","30"
"08/13/12 17:39:47","180.7767","65.1","214.02","330","60.03","29"
"08/13/12 17:44:47","180.7809","39.3","213.89","360","60.0","29"
"08/13/12 17:49:48","180.7843","42.5","213.9","199","60.03","29"
"08/13/12 17:54:48","180.787","35.6","213.69","177","60.03","29"
"08/13/12 17:59:46","180.7892","30.2","213.56","52","60.03","28"
"08/13/12 18:04:47","180.7911","19.6","214.41","49","60.03","28"
"08/13/12 18:09:47","180.7929","21.9","213.61","269","60.03","28"
"08/13/12 18:14:47","180.7943","10.7","213.12","16","60.03","27"
"08/13/12 18:19:47","180.7957","14.8","213.5","34","60.03","27"
"08/13/12 18:24:48","180.7966","14.3","213.17","4","60.03","26"
"08/13/12 18:29:47","180.7974","15.1","213.56","10","60.03","26"
"08/13/12 18:34:47","180.7979","0.0","213.31","0","60.03","26"
"08/13/12 18:39:47","180.7985","11.0","213.3","2","60.0","26"
"08/13/12 18:44:47","180.7989","13.7","213.18","0","60.03","25"
"08/13/12 18:49:48","180.7992","10.9","212.92","3","60.03","25"
"08/13/12 18:59:47","180.7997","0.0","213.18","0","60.0","25"
"08/13/12 19:04:47","180.7999","0.0","213.78","0","60.03","24"
"08/13/12 19:09:50","180.8","0.0","213.41","0","60.03","24"
"08/13/12 19:19:49","180.8002","0.0","212.59","0","60.0","23"
"08/14/12 06:29:48","180.8003","0.0","214.23","0","60.03","17"
"08/14/12 06:34:47","180.8006","0.0","214.52","0","60.0","17"
"08/14/12 06:39:49","180.8008","0.0","214.41","0","60.03","17"
"08/14/12 06:44:49","180.801","0.0","214.21","0","60.03","18"
"08/14/12 06:49:47","180.8013","12.5","214.2","0","60.0","18"
"08/14/12 06:54:48","180.802","14.1","213.42","1","60.03","18"
"08/14/12 06:59:47","180.8027","14.9","213.0","27","60.03","18"
"08/14/12 07:04:47","180.8037","12.0","214.34","2","60.03","18"
"08/14/12 07:09:47","180.8048","14.6","214.9","130","60.07","19"
"08/14/12 07:14:47","180.8058","12.7","214.27","231","60.03","19"
"08/14/12 07:19:48","180.8071","14.8","213.86","30","60.03","19"
"08/14/12 07:24:47","180.8086","32.4","214.06","119","60.03","19"
"08/14/12 07:29:47","180.8104","30.5","214.2","171","60.0","20"
"08/14/12 07:34:47","180.8128","41.0","214.12","307","60.03","20"
"08/14/12 07:39:47","180.8156","42.9","214.22","235","60.03","20"
"08/14/12 07:44:47","180.8181","24.3","213.5","179","60.03","21"
"08/14/12 07:49:48","180.8197","25.0","214.23","34","60.03","21"
"08/14/12 07:54:48","180.8213","17.3","210.35","33","60.03","21"
"08/14/12 07:59:47","180.8229","20.8","213.22","281","60.03","21"
"08/14/12 08:04:48","180.8249","31.0","213.44","158","60.03","21"
"08/14/12 08:09:47","180.8271","28.3","213.73","73","60.03","21"
"08/14/12 08:14:47","180.8295","33.9","213.77","82","60.03","22"
"08/14/12 08:19:48","180.8324","35.0","212.82","142","60.0","22"
"08/14/12 08:24:48","180.8355","68.8","214.69","349","60.0","22"
"08/14/12 08:29:48","180.839","53.2","216.61","368","60.03","23"
"08/14/12 08:34:48","180.8432","49.5","216.36","124","60.03","24"
"08/14/12 08:39:48","180.8475","67.5","216.46","340","60.03","24"
"08/14/12 08:44:48","180.8528","82.6","216.13","405","60.03","24"
"08/14/12 08:49:48","180.8592","90.4","216.9","438","60.03","25"
"08/14/12 08:54:47","180.8664","93.7","216.49","453","60.03","26"
"08/14/12 08:59:47","180.8737","95.8","217.07","457","60.03","26"
"08/14/12 09:04:48","180.8815","101.7","216.18","485","60.03","27"
"08/14/12 09:09:47","180.8894","105.4","214.97","508","60.03","27"
"08/14/12 09:14:47","180.8978","109.0","216.63","519","60.0","28"
"08/14/12 09:19:48","180.9065","112.5","216.1","533","60.03","29"
"08/14/12 09:24:47","180.9154","115.5","216.41","545","60.0","29"
"08/14/12 09:29:48","180.9245","118.6","216.1","561","60.0","30"
"08/14/12 09:34:49","180.9338","118.8","216.35","556","60.03","31"
"08/14/12 09:39:47","180.9431","123.0","216.02","575","60.0","31"
"08/14/12 09:44:48","180.9529","126.8","218.8","586","60.0","32"
"08/14/12 09:49:48","180.9629","129.7","217.18","604","60.03","32"
"08/14/12 09:54:48","180.9731","133.3","216.96","615","60.03","32"
"08/14/12 09:59:48","180.9834","135.2","216.19","627","60.03","33"
"08/14/12 10:04:48","180.9942","138.6","216.57","646","60.03","33"
"08/14/12 10:09:48","181.0051","141.5","215.44","659","60.0","33"
"08/14/12 10:14:47","181.0162","143.7","215.65","668","60.03","33"
"08/14/12 10:19:48","181.0275","147.2","216.17","684","60.03","34"
"08/14/12 10:24:48","181.0392","151.0","217.19","690","60.03","34"
"08/14/12 10:29:48","181.0508","150.3","217.84","688","60.03","34"
"08/14/12 10:34:48","181.0626","150.9","216.19","694","60.0","35"
"08/14/12 10:39:48","181.0745","153.1","216.31","704","60.0","35"
"08/14/12 10:44:47","181.0865","156.2","216.09","716","60.03","36"
"08/14/12 10:49:48","181.0988","160.5","218.33","730","60.03","35"
"08/14/12 10:54:48","181.1114","160.6","220.49","727","60.07","36"
"08/14/12 10:59:47","181.1239","162.7","218.96","742","60.03","36"
"08/14/12 11:04:47","181.1366","163.3","218.51","739","60.03","37"
"08/14/12 11:09:47","181.1494","164.0","218.21","746","60.0","37"
"08/14/12 11:14:48","181.1622","166.3","217.83","759","60.0","38"
"08/14/12 11:19:49","181.1754","169.8","217.68","774","60.03","37"
"08/14/12 11:24:47","181.1886","171.1","217.48","785","60.0","37"
"08/14/12 11:29:47","181.2019","170.6","217.61","778","60.03","37"
"08/14/12 11:34:48","181.2154","172.1","216.76","789","60.03","37"
"08/14/12 11:39:47","181.2276","90.7","214.42","444","60.0","37"
"08/14/12 11:44:48","181.2412","174.0","216.18","796","60.03","38"
"08/14/12 11:49:48","181.2547","172.1","216.0","786","60.0","38"
"08/14/12 11:54:47","181.2682","173.8","215.97","800","60.0","38"
"08/14/12 11:59:48","181.2818","176.0","216.29","806","60.03","38"
"08/14/12 12:04:49","181.2957","177.3","215.69","814","60.03","38"
"08/14/12 12:09:47","181.3094","178.6","216.91","814","60.03","38"
"08/14/12 12:14:47","181.3234","180.3","216.51","820","60.03","38"
"08/14/12 12:19:47","181.3375","183.4","216.17","836","60.03","38"
"08/14/12 12:24:47","181.3478","186.3","216.85","839","60.03","37"
"08/14/12 12:29:49","181.3592","188.6","216.75","858","60.0","37"
"08/14/12 12:34:47","181.3736","182.5","216.91","830","60.03","38"
"08/14/12 12:39:47","181.3878","181.4","217.05","826","60.03","37"
"08/14/12 12:44:48","181.4021","182.4","216.76","828","60.0","38"
"08/14/12 12:49:47","181.4162","179.2","217.35","813","60.03","38"
"08/14/12 12:54:48","181.4303","180.4","217.15","819","60.03","38"
"08/14/12 12:59:48","181.4438","181.1","216.26","824","60.07","38"
"08/14/12 13:04:48","181.4578","179.4","216.17","817","60.03","38"
"08/14/12 13:09:48","181.4717","177.9","216.24","808","60.0","38"
"08/14/12 13:14:47","181.4855","177.3","218.28","798","60.03","38"
"08/14/12 13:19:47","181.4992","175.0","216.54","800","60.0","38"
"08/14/12 13:24:48","181.5128","174.7","218.7","791","60.03","38"
"08/14/12 13:29:48","181.5265","175.8","219.13","797","60.03","38"
"08/14/12 13:34:48","181.5401","173.9","218.4","788","60.03","38"
"08/14/12 13:39:47","181.5536","173.8","217.78","792","60.0","37"
"08/14/12 13:44:48","181.5672","174.0","218.15","793","60.0","37"
"08/14/12 13:49:48","181.5807","172.1","218.17","782","60.0","36"
"08/14/12 13:54:47","181.594","172.1","217.83","785","60.03","36"
"08/14/12 13:59:48","181.6074","170.9","218.1","775","60.03","36"
"08/14/12 14:04:48","181.6206","168.3","219.09","763","60.03","35"
"08/14/12 14:09:47","181.6336","166.5","218.55","756","60.03","35"
"08/14/12 14:14:47","181.6465","165.2","218.15","750","60.0","35"
"08/14/12 14:19:48","181.6594","163.9","217.83","743","60.03","34"
"08/14/12 14:24:47","181.672","161.1","217.33","737","60.03","35"
"08/14/12 14:29:47","181.6845","160.4","217.76","730","60.03","34"
"08/14/12 14:34:48","181.697","158.9","217.21","731","60.07","35"
"08/14/12 14:39:48","181.7093","154.8","217.32","714","60.03","34"
"08/14/12 14:44:47","181.7214","155.5","217.0","715","60.03","33"
"08/14/12 14:49:48","181.7335","154.7","216.79","708","60.0","34"
"08/14/12 14:54:49","181.7452","146.2","216.1","682","60.03","33"
"08/14/12 14:59:48","181.7569","147.8","214.18","690","60.03","33"
"08/14/12 15:04:47","181.7683","144.7","216.08","676","60.03","33"
"08/14/12 15:09:48","181.7796","143.3","215.61","667","60.03","33"
"08/14/12 15:14:48","181.7908","142.7","215.29","663","60.03","33"
"08/14/12 15:19:47","181.8018","141.7","216.68","660","60.07","33"
"08/14/12 15:24:47","181.812","98.8","216.15","476","60.03","33"
"08/14/12 15:29:48","181.8201","102.7","216.47","487","60.03","32"
"08/14/12 15:34:48","181.8295","117.1","216.09","551","60.0","32"
"08/14/12 15:39:48","181.839","125.8","216.27","591","60.0","32"
"08/14/12 15:44:49","181.8492","128.3","216.59","601","60.0","31"
"08/14/12 15:49:47","181.8585","120.3","216.04","568","60.0","31"
"08/14/12 15:54:48","181.867","103.1","216.03","491","60.0","31"
"08/14/12 15:59:48","181.8758","116.1","216.59","545","60.03","31"
"08/14/12 16:04:47","181.8845","105.1","216.49","500","60.03","31"
"08/14/12 16:09:48","181.8926","103.4","216.14","496","60.03","31"
"08/14/12 16:14:47","181.9008","106.4","216.0","503","60.03","30"
"08/14/12 16:19:48","181.9091","105.9","216.0","504","60.03","30"
"08/14/12 16:24:49","181.917","92.9","215.95","448","60.0","30"
"08/14/12 16:29:47","181.9242","92.8","215.7","447","60.03","30"
"08/14/12 16:34:47","181.931","61.7","215.67","314","60.0","30"
"08/14/12 16:39:48","181.9341","34.8","213.92","132","60.03","30"
"08/14/12 16:44:47","181.9369","46.1","214.56","168","60.03","29"
"08/14/12 16:49:47","181.94","41.1","213.7","97","60.0","29"
"08/14/12 16:54:48","181.9432","39.5","213.76","200","60.03","28"
"08/14/12 16:59:48","181.9472","47.5","213.6","225","60.0","28"
"08/14/12 17:04:49","181.9522","70.7","214.61","356","60.0","29"
"08/14/12 17:09:48","181.9573","65.8","214.23","334","60.0","29"
"08/14/12 17:14:48","181.9622","63.5","213.86","326","60.07","29"
"08/14/12 17:19:48","181.967","53.5","214.45","145","60.03","29"
"08/14/12 17:24:47","181.9709","41.1","213.7","247","60.0","29"
"08/14/12 17:29:47","181.9747","31.8","213.91","79","60.07","29"
"08/14/12 17:34:48","181.9775","27.9","213.37","191","60.03","29"
"08/14/12 17:39:49","181.9793","28.8","212.89","77","60.03","28"
"08/14/12 17:44:47","181.9807","16.1","213.0","65","60.03","28"
"08/14/12 17:49:48","181.9823","13.6","212.34","13","60.03","27"
"08/14/12 17:54:47","181.9843","27.4","213.52","238","60.07","27"
"08/14/12 17:59:47","181.9864","35.2","213.9","125","60.07","27"
"08/14/12 18:04:48","181.9891","29.6","213.71","126","60.03","27"
"08/14/12 18:09:47","181.9917","37.3","213.72","178","60.0","27"
"08/14/12 18:14:47","181.9941","25.5","213.44","144","60.03","27"
"08/14/12 18:19:47","181.9961","28.4","213.25","35","60.03","27"
"08/14/12 18:24:48","181.9975","13.0","213.83","18","60.03","27"
"08/14/12 18:29:47","181.9985","16.4","213.51","2","60.03","27"
"08/14/12 18:34:47","181.9994","16.4","212.88","7","60.03","26"
"08/14/12 18:39:48","182.0002","15.8","212.76","96","60.03","26"
"08/14/12 18:44:48","182.0008","11.2","212.47","0","60.03","26"
"08/14/12 18:49:47","182.0013","13.5","213.16","5","60.03","26"
"08/14/12 18:54:48","182.0018","12.1","213.61","106","60.0","25"
"08/14/12 18:59:48","182.0023","0.0","213.5","116","60.03","25"
"08/14/12 19:04:47","182.0027","11.7","213.33","1","60.03","25"
"08/14/12 19:09:48","182.0031","0.0","214.17","0","60.0","25"
"08/14/12 19:14:47","182.0034","0.0","214.02","0","60.03","25"
"08/14/12 19:19:47","182.0036","0.0","213.33","0","60.03","25"
"08/15/12 06:34:47","182.0036","0.0","211.41","0","60.03","13"
"08/15/12 06:39:49","182.0038","11.5","212.2","54","60.03","15"
"08/15/12 06:44:51","182.0042","0.0","212.15","0","60.0","15"
"08/15/12 06:49:49","182.0046","10.4","214.21","13","60.0","15"
"08/15/12 06:54:47","182.0052","7.9","213.51","0","60.03","16"
"08/15/12 06:59:48","182.0059","0.0","213.89","249","60.03","16"
"08/15/12 07:04:49","182.0068","11.9","214.05","6","60.03","17"
"08/15/12 07:09:47","182.0078","21.3","212.31","239","60.03","17"
"08/15/12 07:14:48","182.009","13.9","201.99","186","60.03","18"
"08/15/12 07:19:48","182.0105","19.5","212.21","216","60.03","18"
"08/15/12 07:24:48","182.0122","32.2","211.99","179","60.03","19"
"08/15/12 07:29:49","182.0142","27.4","212.08","284","60.03","19"
"08/15/12 07:34:48","182.0164","30.8","212.25","72","60.0","20"
"08/15/12 07:39:47","182.0189","39.3","212.72","184","60.0","20"
"08/15/12 07:44:48","182.0217","42.1","212.43","169","60.03","21"
"08/15/12 07:49:48","182.0248","46.7","212.95","327","60.03","22"
"08/15/12 07:54:48","182.0282","40.3","214.28","310","60.03","22"
"08/15/12 07:59:49","182.0319","43.0","218.7","373","60.0","22"
"08/15/12 08:04:47","182.0358","45.8","214.09","387","60.03","23"
"08/15/12 08:09:49","182.0397","49.6","214.76","205","60.03","23"
"08/15/12 08:14:48","182.0436","58.5","214.36","102","60.03","24"
"08/15/12 08:19:47","182.0477","67.0","214.04","342","60.03","24"
"08/15/12 08:24:48","182.0531","71.8","215.5","360","60.0","25"
"08/15/12 08:29:48","182.0589","76.3","215.91","379","60.03","25"
"08/15/12 08:34:48","182.0649","80.0","216.59","393","60.0","25"
"08/15/12 08:39:47","182.0713","85.5","216.34","415","60.03","26"
"08/15/12 08:44:49","182.078","87.2","216.45","419","60.03","26"
"08/15/12 08:49:47","182.0847","87.9","216.17","430","60.03","27"
"08/15/12 08:54:48","182.0915","83.1","214.02","409","59.96","27"
"08/15/12 09:04:48","182.1053","96.8","217.01","457","60.0","27"
"08/15/12 09:09:48","182.1131","103.2","216.7","492","60.03","27"
"08/15/12 09:14:48","182.1213","108.5","215.9","512","60.0","28"
"08/15/12 09:19:48","182.1298","111.6","215.54","530","60.0","28"
"08/15/12 09:24:49","182.1386","114.4","214.72","544","60.03","29"
"08/15/12 09:29:49","182.1477","117.7","215.74","551","60.03","30"
"08/15/12 09:34:47","182.1569","121.9","216.26","572","60.03","30"
"08/15/12 09:39:48","182.1665","125.5","216.22","591","60.03","31"
"08/15/12 09:44:48","182.1763","128.3","216.38","596","60.0","32"
"08/15/12 09:49:47","182.1863","131.7","216.2","615","60.03","32"
"08/15/12 09:54:47","182.1967","132.7","216.88","620","60.0","32"
"08/15/12 09:59:48","182.2066","138.4","216.6","644","60.0","33"
"08/15/12 10:04:48","182.2167","104.9","215.68","503","60.0","33"
"08/15/12 10:09:48","182.2272","141.0","217.23","649","60.03","34"
"08/15/12 10:14:48","182.2373","121.5","216.85","569","60.0","34"
"08/15/12 10:19:48","182.2473","143.4","217.47","661","60.03","34"
"08/15/12 10:24:49","182.2574","77.5","215.86","383","60.0","35"
"08/15/12 10:29:49","182.2664","141.9","217.64","654","60.03","35"
"08/15/12 10:34:48","182.2756","116.2","217.27","547","60.03","35"
"08/15/12 10:39:47","182.2867","151.4","217.28","699","60.03","35"
"08/15/12 10:44:47","182.2991","162.0","217.45","741","60.03","36"
"08/15/12 10:49:49","182.3113","151.4","217.35","692","60.0","37"
"08/15/12 10:54:48","182.3227","146.6","217.1","675","60.03","37"
"08/15/12 10:59:48","182.3338","134.2","216.77","625","60.03","37"
"08/15/12 11:04:49","182.345","152.9","215.18","709","60.03","38"
"08/15/12 11:09:48","182.357","166.1","214.68","771","60.03","38"
"08/15/12 11:14:48","182.3701","167.8","216.13","766","60.0","38"
"08/15/12 11:19:49","182.3833","154.7","217.25","708","60.0","39"
"08/15/12 11:24:47","182.3964","171.6","217.56","780","60.0","39"
"08/15/12 11:29:48","182.4096","173.1","216.79","792","60.03","40"
"08/15/12 11:34:48","182.4229","162.2","218.16","740","60.0","40"
"08/15/12 11:39:48","182.4365","179.3","217.82","811","60.03","40"
"08/15/12 11:44:49","182.4488","164.6","217.36","755","60.0","39"
"08/15/12 11:49:49","182.462","166.8","217.03","763","60.03","40"
"08/15/12 11:54:47","182.4744","169.4","217.59","772","60.03","40"
"08/15/12 11:59:48","182.4872","170.5","218.06","776","60.03","40"
"08/15/12 12:04:49","182.5003","162.3","217.89","742","60.03","39"
"08/15/12 12:09:48","182.5137","175.9","217.63","799","60.03","40"
"08/15/12 12:14:49","182.5273","179.6","217.75","815","60.03","40"
"08/15/12 12:19:48","182.5413","179.6","215.86","824","60.0","40"
"08/15/12 12:24:48","182.5552","178.5","218.05","809","60.0","41"
"08/15/12 12:29:48","182.5691","177.1","217.89","806","60.03","41"
"08/15/12 12:34:48","182.583","180.1","219.19","810","60.03","41"
"08/15/12 12:39:47","182.5968","176.9","217.9","802","60.03","42"
"08/15/12 12:44:48","182.6106","177.9","217.39","806","60.0","42"
"08/15/12 12:49:48","182.6244","177.2","217.19","801","60.03","43"
"08/15/12 12:54:49","182.6383","177.8","217.39","805","60.03","43"
"08/15/12 12:59:48","182.6522","180.3","218.43","813","60.03","43"
"08/15/12 13:04:48","182.6664","182.0","218.74","824","60.0","43"
"08/15/12 13:09:48","182.6805","180.4","218.3","817","60.0","43"
"08/15/12 13:14:48","182.6944","178.0","218.7","807","60.0","43"
"08/15/12 13:19:48","182.7083","178.4","218.49","805","60.03","43"
"08/15/12 13:24:49","182.7223","175.9","219.35","796","60.03","43"
"08/15/12 13:29:48","182.736","178.6","218.31","811","60.0","43"
"08/15/12 13:34:48","182.7498","176.2","218.89","800","60.03","42"
"08/15/12 13:39:48","182.7634","174.0","217.93","790","60.0","42"
"08/15/12 13:44:48","182.7769","171.7","218.46","777","60.03","43"
"08/15/12 13:49:49","182.7902","170.9","217.72","781","60.03","42"
"08/15/12 13:54:47","182.8035","170.1","218.25","772","60.03","42"
"08/15/12 14:04:48","182.8298","168.1","217.43","763","60.03","42"
"08/15/12 14:09:49","182.8428","168.2","217.88","768","60.03","42"
"08/15/12 14:14:47","182.856","170.4","217.49","776","60.03","41"
"08/15/12 14:19:48","182.8692","165.3","217.41","754","60.03","40"
"08/15/12 14:24:48","182.882","163.1","217.05","748","60.03","40"
"08/15/12 14:29:48","182.8946","161.5","217.0","736","60.03","40"
"08/15/12 14:34:49","182.9072","159.7","217.26","733","60.0","39"
"08/15/12 14:39:49","182.9195","159.2","218.05","724","60.0","39"
"08/15/12 14:44:48","182.9317","157.0","216.67","716","60.03","38"
"08/15/12 14:49:48","182.9437","144.2","216.0","668","60.0","38"
"08/15/12 14:54:49","182.9553","150.0","216.53","696","60.03","38"
"08/15/12 14:59:47","182.9669","150.3","216.46","694","60.03","38"
"08/15/12 15:04:48","182.9783","141.4","216.41","654","60.03","38"
"08/15/12 15:09:48","182.9889","144.4","216.16","670","60.0","37"
"08/15/12 15:14:48","183.0001","144.1","216.09","672","60.0","37"
"08/15/12 15:19:49","183.0112","140.9","215.98","655","60.03","37"
"08/15/12 15:24:48","183.022","132.5","216.26","616","60.0","36"
"08/15/12 15:29:48","183.0324","132.3","216.59","613","60.03","36"
"08/15/12 15:34:47","183.0423","135.1","215.89","628","60.03","36"
"08/15/12 15:39:49","183.0525","129.5","215.01","612","60.0","36"
"08/15/12 15:44:49","183.0625","125.4","215.51","588","60.0","36"
"08/15/12 15:49:48","183.0721","124.1","215.69","585","60.03","35"
"08/15/12 15:54:47","183.0817","120.2","215.78","568","60.03","35"
"08/15/12 15:59:48","183.0909","116.0","215.94","549","60.03","35"
"08/15/12 16:04:48","183.0997","114.3","215.8","541","60.03","34"
"08/15/12 16:09:48","183.1084","109.8","214.39","527","60.0","34"
"08/15/12 16:14:48","183.1168","106.6","214.96","511","60.03","33"
"08/15/12 16:19:48","183.1249","101.2","215.36","486","60.03","33"
"08/15/12 16:24:47","183.1326","97.6","215.02","471","60.0","33"
"08/15/12 16:29:48","183.14","95.3","215.65","459","60.0","33"
"08/15/12 16:34:48","183.1472","90.1","215.61","436","60.03","32"
"08/15/12 16:39:47","183.154","85.3","215.5","416","60.03","32"
"08/15/12 16:44:48","183.1603","77.0","214.66","382","60.0","32"
"08/15/12 16:49:48","183.1661","77.1","215.38","383","60.03","32"
"08/15/12 16:54:49","183.1719","73.5","215.01","365","60.03","31"
"08/15/12 16:59:47","183.1773","67.7","214.21","342","60.07","31"
"08/15/12 17:04:48","183.1827","69.5","215.07","351","60.0","31"
"08/15/12 17:09:48","183.188","62.9","213.97","320","60.0","30"
"08/15/12 17:14:48","183.1922","50.7","213.31","202","60.0","30"
"08/15/12 17:19:47","183.1961","55.4","212.83","139","60.03","30"
"08/15/12 17:24:47","183.1998","51.1","214.25","330","60.03","29"
"08/15/12 17:29:47","183.2031","35.8","214.37","111","60.03","29"
"08/15/12 17:34:47","183.2061","31.9","214.23","273","60.03","29"
"08/15/12 17:39:48","183.2088","26.9","214.14","136","60.03","28"
"08/15/12 17:44:48","183.211","18.5","210.79","222","60.03","28"
"08/15/12 17:49:47","183.213","31.6","214.09","53","60.03","28"
"08/15/12 17:54:48","183.2152","25.8","212.97","25","60.03","28"
"08/15/12 17:59:49","183.2173","19.3","212.55","238","60.03","27"
"08/15/12 18:04:48","183.2193","19.8","212.95","217","60.03","27"
"08/15/12 18:09:48","183.2209","19.7","213.45","171","60.03","27"
"08/15/12 18:14:48","183.2225","21.9","212.75","53","60.0","27"
"08/15/12 18:19:49","183.2238","12.9","213.68","141","60.03","27"
"08/15/12 18:29:48","183.2256","15.5","213.35","0","60.03","26"
"08/15/12 18:34:49","183.2262","9.7","213.65","149","60.03","26"
"08/15/12 18:39:48","183.2266","12.7","213.7","8","60.07","26"
"08/15/12 18:44:48","183.227","0.0","213.82","0","60.0","26"
"08/15/12 18:54:49","183.2275","6.1","213.53","200","60.03","25"
"08/15/12 18:59:49","183.2279","11.7","213.6","53","60.0","25"
"08/15/12 19:04:48","183.2284","11.1","213.88","4","60.0","25"
"08/15/12 19:09:48","183.2287","0.0","214.82","0","60.0","25"
"08/15/12 19:14:49","183.2291","11.9","212.78","0","60.03","25"
"08/15/12 19:19:48","183.2293","0.0","212.75","0","60.0","25"
