"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/16/12 06:49:59","183.2295","13.1","213.05","12","60.03","20"
"08/16/12 06:54:49","183.2301","10.7","212.97","27","60.03","21"
"08/16/12 06:59:47","183.231","7.4","213.92","226","60.03","21"
"08/16/12 07:04:48","183.2313","0.0","213.48","0","60.03","22"
"08/16/12 07:09:48","183.232","12.6","213.61","15","60.03","22"
"08/16/12 07:14:49","183.2331","14.3","213.76","18","60.03","22"
"08/16/12 07:19:49","183.2343","14.0","214.3","36","60.03","22"
"08/16/12 08:04:49","183.2397","15.1","214.69","220","60.0","21"
"08/16/12 08:09:48","183.241","17.4","214.65","14","60.03","22"
"08/16/12 08:14:48","183.2425","14.2","213.88","5","60.03","22"
"08/16/12 08:19:48","183.2444","41.9","214.08","217","60.0","22"
"08/16/12 08:24:48","183.2475","39.0","213.8","174","60.0","22"
"08/16/12 08:29:48","183.2505","36.6","214.52","223","60.03","22"
"08/16/12 08:34:49","183.2532","41.4","214.66","314","60.03","22"
"08/16/12 08:39:49","183.2564","51.8","215.51","130","60.03","22"
"08/16/12 08:44:49","183.2593","23.9","213.73","288","60.03","22"
"08/16/12 08:49:49","183.2605","15.8","213.35","1","60.03","22"
"08/16/12 08:54:48","183.2613","14.4","212.72","0","60.03","22"
"08/16/12 08:59:48","183.2629","35.8","213.76","217","60.0","22"
"08/16/12 09:04:48","183.2653","40.4","213.37","130","60.0","22"
"08/16/12 09:09:49","183.2672","28.0","212.75","102","60.0","22"
"08/16/12 09:14:48","183.2697","16.9","212.08","239","60.0","22"
"08/16/12 09:19:48","183.271","3.2","212.45","204","60.0","22"
"08/16/12 09:24:48","183.2719","12.8","214.26","22","60.03","22"
"08/16/12 09:29:48","183.2738","32.7","214.53","158","60.0","22"
"08/16/12 09:34:49","183.2762","29.6","214.88","252","60.03","22"
"08/16/12 09:39:49","183.2784","26.1","213.87","265","60.0","22"
"08/16/12 09:44:49","183.2809","33.2","213.86","198","60.03","22"
"08/16/12 09:49:48","183.2825","21.1","214.28","101","60.0","22"
"08/16/12 09:54:48","183.2847","29.4","214.18","94","60.03","22"
"08/16/12 09:59:48","183.287","29.2","214.48","118","60.03","22"
"08/16/12 10:04:49","183.2894","26.1","214.15","155","60.0","22"
"08/16/12 10:09:49","183.2923","37.0","214.64","159","60.03","22"
"08/16/12 10:14:49","183.2955","38.1","214.13","306","60.0","22"
"08/16/12 10:19:49","183.2997","69.7","215.74","302","60.03","22"
"08/16/12 10:24:49","183.3047","89.9","215.75","439","60.0","22"
"08/16/12 10:29:49","183.3093","63.4","215.41","322","60.03","22"
"08/16/12 10:34:49","183.3174","75.4","216.43","375","60.03","23"
"08/16/12 10:39:48","183.3231","66.6","216.75","335","60.07","23"
"08/16/12 10:44:48","183.3282","46.4","216.55","177","60.07","23"
"08/16/12 10:49:49","183.3325","58.1","216.26","249","60.0","22"
"08/16/12 10:54:49","183.3372","65.6","214.71","328","60.03","23"
"08/16/12 10:59:49","183.3459","196.3","218.76","874","60.07","24"
"08/16/12 11:04:49","183.3576","122.7","216.67","581","60.07","25"
"08/16/12 11:09:48","183.3652","87.3","215.1","428","60.0","25"
"08/16/12 11:14:48","183.3686","21.4","214.35","147","60.03","24"
"08/16/12 11:19:49","183.3716","59.7","214.42","208","60.0","24"
"08/16/12 11:24:48","183.3754","51.4","215.26","307","60.0","24"
"08/16/12 11:29:49","183.3792","39.8","215.29","116","60.0","23"
"08/16/12 11:34:49","183.3837","77.0","215.21","381","60.03","23"
"08/16/12 11:39:48","183.3902","73.7","214.28","369","60.03","23"
"08/16/12 11:44:48","183.3958","41.9","213.91","430","60.03","23"
"08/16/12 11:49:49","183.3992","67.2","213.9","304","60.03","23"
"08/16/12 11:54:48","183.404","43.2","215.05","358","60.03","23"
"08/16/12 11:59:48","183.4075","33.4","214.39","112","60.03","23"
"08/16/12 12:04:49","183.4121","88.0","215.08","427","60.03","23"
"08/16/12 12:09:48","183.4229","140.5","217.06","652","60.0","24"
"08/16/12 12:14:49","183.432","102.6","216.07","492","60.03","25"
"08/16/12 12:19:48","183.4401","174.1","217.42","789","60.03","25"
"08/16/12 12:24:49","183.4503","192.5","218.19","841","60.03","25"
"08/16/12 12:29:49","183.4585","98.2","215.53","473","60.03","25"
"08/16/12 12:34:49","183.4641","74.8","215.06","371","60.03","25"
"08/16/12 12:39:50","183.4725","76.3","214.84","376","60.0","25"
"08/16/12 12:44:49","183.4765","32.4","214.63","209","60.0","24"
"08/16/12 12:49:49","183.4801","48.1","215.73","119","60.0","24"
"08/16/12 12:54:49","183.4844","47.0","215.77","83","60.03","24"
"08/16/12 12:59:49","183.4869","15.4","215.76","31","60.0","23"
"08/16/12 13:04:49","183.489","32.2","215.27","119","60.03","23"
"08/16/12 13:09:48","183.4931","69.5","216.37","350","60.03","23"
"08/16/12 13:14:49","183.4984","44.9","215.71","398","60.0","23"
"08/16/12 13:19:49","183.5038","67.5","216.9","337","60.0","23"
"08/16/12 13:24:49","183.51","76.7","217.51","378","60.03","23"
"08/16/12 13:29:49","183.5177","171.7","219.12","777","60.0","24"
"08/16/12 13:34:49","183.5271","120.0","217.49","566","60.0","24"
"08/16/12 13:39:49","183.5338","100.8","217.2","484","60.07","25"
"08/16/12 13:44:49","183.5413","72.9","215.87","361","60.03","25"
"08/16/12 13:49:48","183.5482","153.6","218.11","701","60.03","25"
"08/16/12 13:54:49","183.5556","52.6","216.44","387","60.03","25"
"08/16/12 13:59:49","183.5646","192.4","217.44","865","60.03","25"
"08/16/12 14:04:48","183.5743","103.2","216.24","492","60.03","25"
"08/16/12 14:09:49","183.5812","105.3","216.24","500","60.03","25"
"08/16/12 14:14:49","183.591","187.1","217.92","848","60.0","25"
"08/16/12 14:19:49","183.6013","69.4","215.73","347","60.0","26"
"08/16/12 14:24:48","183.6103","63.5","214.93","321","60.0","26"
"08/16/12 14:29:48","183.6199","93.5","215.77","452","60.03","27"
"08/16/12 14:34:49","183.6274","72.6","215.19","361","60.03","26"
"08/16/12 14:39:48","183.6316","50.1","214.14","220","60.0","25"
"08/16/12 14:44:48","183.6396","182.1","218.36","836","60.0","25"
"08/16/12 14:49:48","183.6471","37.8","214.82","299","60.03","25"
"08/16/12 14:54:49","183.6519","36.8","215.47","99","60.03","24"
"08/16/12 14:59:48","183.656","42.3","215.46","395","60.0","24"
"08/16/12 15:04:49","183.6608","47.7","216.04","79","60.03","24"
"08/16/12 15:09:49","183.6667","68.7","215.33","346","60.03","24"
"08/16/12 15:14:49","183.6712","81.1","214.86","400","60.03","24"
"08/16/12 15:19:48","183.6761","69.5","214.37","337","60.0","24"
"08/16/12 15:24:48","183.6801","43.1","214.93","403","60.0","24"
"08/16/12 15:29:49","183.6833","36.8","214.44","292","60.03","23"
"08/16/12 15:34:50","183.6867","34.2","214.49","216","60.03","23"
"08/16/12 15:39:48","183.6912","76.6","214.17","377","60.03","23"
"08/16/12 15:44:48","183.698","53.3","214.11","350","60.03","23"
"08/16/12 15:49:48","183.7037","153.1","217.0","701","60.03","24"
"08/16/12 15:54:48","183.711","192.3","217.25","870","60.03","24"
"08/16/12 15:59:48","183.7152","30.8","214.04","128","60.0","24"
"08/16/12 16:04:49","183.7199","71.0","215.56","358","60.0","24"
"08/16/12 16:09:49","183.7274","77.7","215.45","384","60.03","24"
"08/16/12 16:14:48","183.7334","170.2","218.07","772","60.03","24"
"08/16/12 16:19:48","183.738","13.0","214.21","32","60.0","24"
"08/16/12 16:24:49","183.7409","41.7","214.24","322","60.0","24"
"08/16/12 16:29:49","183.7474","38.4","213.82","396","60.07","24"
"08/16/12 16:34:49","183.7505","31.5","212.75","173","60.03","23"
"08/16/12 16:39:49","183.7571","43.1","213.63","335","60.03","24"
"08/16/12 16:44:49","183.7606","44.0","213.33","150","60.0","23"
"08/16/12 16:49:49","183.7629","37.5","213.91","97","60.03","23"
"08/16/12 16:54:49","183.7656","18.4","214.06","325","60.0","23"
"08/16/12 16:59:49","183.7672","25.7","214.03","267","60.03","22"
"08/16/12 17:04:49","183.7688","29.2","214.85","92","60.03","22"
"08/16/12 17:09:49","183.7702","12.7","214.52","18","60.03","22"
"08/16/12 17:14:49","183.7714","23.1","213.89","281","60.03","22"
"08/16/12 17:19:49","183.7727","12.0","214.34","10","60.03","22"
"08/16/12 17:24:49","183.7736","15.4","214.46","230","60.0","21"
"08/16/12 17:29:49","183.775","15.0","214.56","40","60.03","22"
"08/16/12 17:34:49","183.7762","13.3","214.03","155","60.03","21"
"08/16/12 17:39:48","183.7767","6.8","213.75","144","60.03","21"
"08/16/12 17:44:49","183.777","0.0","214.39","7","60.03","20"
"08/16/12 17:49:48","183.7776","7.3","213.07","0","60.0","20"
"08/16/12 17:54:48","183.7783","16.8","213.46","284","60.03","20"
"08/16/12 17:59:49","183.7794","11.1","213.55","2","60.07","20"
"08/16/12 18:04:48","183.7803","0.0","212.62","0","60.03","20"
"08/16/12 18:09:48","183.7808","12.0","213.07","0","60.07","20"
"08/16/12 18:14:48","183.7815","12.6","213.14","66","60.03","20"
"08/17/12 06:39:52","183.782","0.0","213.4","0","60.03","12"
"08/17/12 07:04:48","183.7834","12.1","213.46","3","60.03","14"
"08/17/12 07:09:49","183.7842","12.5","214.73","3","60.0","15"
"08/17/12 07:14:49","183.7852","11.1","214.49","22","60.0","15"
"08/17/12 07:19:49","183.7865","11.7","213.0","225","60.03","15"
"08/17/12 07:24:49","183.788","15.9","214.18","48","60.03","15"
"08/17/12 07:29:49","183.7899","26.9","214.13","50","60.0","15"
"08/17/12 07:34:49","183.7921","26.9","213.87","88","60.03","15"
"08/17/12 07:39:48","183.7947","30.8","213.56","207","60.0","15"
"08/17/12 07:44:49","183.7977","35.2","214.25","113","60.0","16"
"08/17/12 07:49:50","183.801","51.9","214.89","385","60.0","16"
"08/17/12 07:54:48","183.8046","48.7","214.75","340","60.03","16"
"08/17/12 07:59:48","183.8085","50.3","215.38","268","60.03","17"
"08/17/12 08:04:49","183.8124","56.3","215.35","102","60.03","17"
"08/17/12 08:09:49","183.8163","37.2","214.59","235","60.0","17"
"08/17/12 08:14:48","183.8202","69.5","216.17","346","60.0","17"
"08/17/12 08:19:48","183.8259","75.4","215.68","374","60.0","17"
"08/17/12 08:24:49","183.8319","79.5","215.78","393","60.03","17"
"08/17/12 08:34:32","183.8446","87.9","216.33","425","60.03","18"
"08/17/12 08:39:31","183.8516","92.8","216.15","445","60.03","18"
"08/17/12 08:44:31","183.8589","97.3","216.11","469","60.03","18"
"08/17/12 08:49:31","183.8667","101.8","216.64","487","60.0","18"
"08/17/12 08:54:32","183.8748","106.3","217.18","503","60.03","18"
"08/17/12 08:59:31","183.8832","110.7","216.99","519","60.0","19"
"08/17/12 09:04:32","183.892","114.8","215.76","545","60.03","19"
"08/17/12 09:09:32","183.9011","119.5","217.27","558","60.0","19"
"08/17/12 09:14:30","183.9106","123.6","217.47","574","60.03","19"
"08/17/12 09:19:30","183.9203","127.5","218.19","591","60.0","19"
"08/17/12 09:24:31","183.9304","131.3","217.66","607","60.03","19"
"08/17/12 09:29:30","183.9408","134.8","218.69","624","60.07","19"
"08/17/12 09:34:31","183.9515","138.9","218.36","642","60.03","19"
"08/17/12 09:39:32","183.9625","142.4","218.38","652","60.03","20"
"08/17/12 09:44:31","183.9737","145.7","218.44","669","60.03","20"
"08/17/12 09:49:32","183.9852","148.8","218.92","681","60.03","20"
"08/17/12 09:54:31","183.9968","151.7","218.78","693","60.0","20"
"08/17/12 09:59:31","184.0087","155.1","218.87","709","60.0","20"
"08/17/12 10:04:30","184.0209","157.3","218.37","717","60.03","21"
"08/17/12 10:09:30","184.0332","159.1","218.01","729","60.03","22"
"08/17/12 10:14:30","184.0457","162.3","217.0","742","60.03","22"
"08/17/12 10:19:31","184.0585","165.3","217.77","756","60.0","22"
"08/17/12 10:24:30","184.0585","168.8","218.53","766","60.03","22"
"08/17/12 10:29:30","184.0718","170.1","217.61","772","60.0","22"
"08/17/12 10:34:30","184.085","172.0","217.73","784","60.0","23"
"08/17/12 10:39:31","184.0986","174.1","218.46","788","60.0","23"
"08/17/12 10:44:31","184.1121","176.2","216.47","806","60.0","23"
"08/17/12 10:49:32","184.126","178.9","218.55","810","60.0","23"
"08/17/12 10:54:31","184.1399","179.2","218.34","813","60.0","23"
"08/17/12 10:59:31","184.1539","180.4","218.56","820","60.03","23"
"08/17/12 11:04:30","184.168","181.6","218.88","821","60.0","24"
"08/17/12 11:09:30","184.1823","183.8","218.47","829","60.03","24"
"08/17/12 11:14:31","184.1967","185.8","219.52","838","60.03","24"
"08/17/12 11:19:32","184.2113","186.8","219.05","842","60.0","24"
"08/17/12 11:24:30","184.2258","188.3","219.6","849","60.03","24"
"08/17/12 11:29:31","184.2405","189.2","218.81","851","60.03","24"
"08/17/12 11:34:32","184.2553","189.1","218.42","854","60.0","25"
"08/17/12 11:39:32","184.2701","190.6","218.66","860","60.03","25"
"08/17/12 11:44:31","184.2849","191.8","218.28","865","60.0","25"
"08/17/12 11:49:31","184.2999","191.8","218.5","867","60.0","25"
"08/17/12 11:54:32","184.315","193.8","218.67","872","60.0","25"
"08/17/12 11:59:31","184.3301","193.2","218.6","873","60.03","25"
"08/17/12 12:04:32","184.3452","193.8","218.14","876","60.03","26"
"08/17/12 12:09:30","184.3603","193.6","218.12","872","60.03","26"
"08/17/12 12:14:32","184.3754","193.3","218.66","873","60.03","27"
"08/17/12 12:19:31","184.3906","194.7","217.87","873","60.0","27"
"08/17/12 12:24:31","184.4057","193.5","218.19","873","60.03","27"
"08/17/12 12:29:31","184.4208","194.5","218.1","877","60.0","27"
"08/17/12 12:34:31","184.4359","194.7","218.26","881","60.07","27"
"08/17/12 12:39:31","184.4512","195.5","218.82","881","60.0","27"
"08/17/12 12:44:31","184.4663","194.8","218.34","874","60.0","27"
"08/17/12 12:49:32","184.4815","194.2","218.42","873","59.96","27"
"08/17/12 12:54:31","184.4966","194.6","218.42","883","60.03","26"
"08/17/12 12:59:31","184.5117","192.7","218.56","869","60.03","27"
"08/17/12 13:04:32","184.5268","191.6","218.03","866","60.0","27"
"08/17/12 13:09:32","184.5417","191.6","218.13","867","60.03","27"
"08/17/12 13:14:30","184.5565","189.3","217.47","863","60.03","28"
"08/17/12 13:19:31","184.5713","189.0","218.62","852","60.03","28"
"08/17/12 13:24:32","184.586","187.8","217.98","849","60.0","28"
"08/17/12 13:29:31","184.6007","188.3","218.85","845","60.0","28"
"08/17/12 13:34:31","184.6152","186.5","217.53","844","60.0","28"
"08/17/12 13:39:31","184.6298","186.7","218.62","846","60.0","27"
"08/17/12 13:44:31","184.6443","185.5","218.44","837","60.03","27"
"08/17/12 13:49:31","184.6587","183.5","218.74","832","60.03","27"
"08/17/12 13:54:31","184.673","182.9","218.79","825","60.03","27"
"08/17/12 13:59:31","184.6873","181.2","218.24","824","60.0","27"
"08/17/12 14:04:31","184.7013","180.5","218.23","818","60.03","27"
"08/17/12 14:09:31","184.7154","178.6","218.82","812","60.03","27"
"08/17/12 14:14:31","184.7293","177.3","218.62","802","60.0","27"
"08/17/12 14:19:31","184.743","174.9","218.02","791","60.0","27"
"08/17/12 14:24:31","184.7566","173.5","218.11","788","60.0","27"
"08/17/12 14:29:32","184.77","171.4","218.46","778","60.03","27"
"08/17/12 14:34:31","184.7832","168.7","217.9","767","60.0","27"
"08/17/12 14:39:32","184.7963","166.5","218.31","752","60.0","27"
"08/17/12 14:44:31","184.8092","164.6","218.07","752","60.03","27"
"08/17/12 14:49:32","184.8219","162.4","218.31","739","60.03","27"
"08/17/12 14:54:30","184.8344","159.8","218.54","724","60.03","28"
"08/17/12 14:59:32","184.8468","157.8","217.18","725","60.03","28"
"08/17/12 15:04:30","184.8588","154.5","218.04","707","60.03","28"
"08/17/12 15:09:31","184.8709","151.7","217.95","698","60.03","28"
"08/17/12 15:14:31","184.8826","149.4","217.52","684","60.0","28"
"08/17/12 15:19:31","184.8942","147.2","217.46","674","60.03","27"
"08/17/12 15:24:30","184.9054","143.4","217.21","663","60.03","28"
"08/17/12 15:29:32","184.9165","139.7","216.08","650","60.03","28"
"08/17/12 15:34:32","184.9273","136.9","216.99","636","60.0","28"
"08/17/12 15:39:30","184.9378","134.3","217.57","622","60.0","28"
"08/17/12 15:44:30","184.9481","131.4","217.42","612","60.03","28"
"08/17/12 15:49:31","184.9582","128.1","216.86","597","60.03","27"
"08/17/12 15:54:31","184.9681","125.1","216.33","589","60.03","27"
"08/17/12 15:59:32","184.9777","121.6","216.68","566","60.03","27"
"08/17/12 16:04:30","184.987","118.3","216.45","558","60.03","27"
"08/17/12 16:09:30","184.9961","114.6","216.85","543","60.03","27"
"08/17/12 16:14:31","185.0049","111.2","216.5","526","60.03","27"
"08/17/12 16:19:31","185.0134","107.6","216.72","511","60.0","27"
"08/17/12 16:24:31","185.0216","103.7","216.69","490","60.0","27"
"08/17/12 16:29:32","185.0296","100.0","216.39","482","60.03","26"
"08/17/12 16:34:32","185.0372","95.9","216.47","457","60.03","26"
"08/17/12 16:39:30","185.0445","91.6","215.52","443","60.0","26"
"08/17/12 16:44:31","185.0508","64.1","215.87","327","60.03","25"
"08/17/12 16:49:31","185.0569","83.0","215.83","404","60.03","25"
"08/17/12 16:54:31","185.0632","77.1","216.38","381","60.03","25"
"08/17/12 16:59:32","185.0687","65.8","216.04","331","60.03","25"
"08/17/12 17:04:32","185.0738","64.2","215.5","326","60.03","25"
"08/17/12 17:09:31","185.0792","68.8","215.59","345","60.03","25"
"08/17/12 17:14:31","185.0843","62.3","215.42","318","60.03","24"
"08/17/12 17:19:32","185.0889","47.1","215.23","365","60.0","25"
"08/17/12 17:24:31","185.0927","36.7","214.94","377","60.0","24"
"08/17/12 17:29:31","185.0967","55.0","214.77","90","60.0","24"
"08/17/12 17:34:31","185.1003","37.8","214.93","177","60.03","24"
"08/17/12 17:39:32","185.1036","34.5","214.12","320","60.03","24"
"08/17/12 17:44:31","185.1065","31.1","214.49","188","60.0","24"
"08/17/12 17:49:31","185.1091","27.5","214.05","138","60.03","23"
"08/17/12 17:54:31","185.1114","30.5","214.12","40","60.03","23"
"08/17/12 17:59:31","185.1134","34.1","213.95","277","60.03","24"
"08/17/12 18:04:32","185.115","26.4","214.29","71","60.03","23"
"08/17/12 18:09:32","185.1164","16.3","214.19","65","60.03","23"
"08/17/12 18:14:32","185.1176","16.1","214.47","278","60.07","23"
"08/17/12 18:19:32","185.1185","12.8","214.13","105","60.03","23"
"08/17/12 18:24:32","185.1192","15.1","213.94","11","60.03","22"
"08/17/12 18:29:30","185.1198","11.4","213.03","3","60.0","22"
"08/17/12 18:34:30","185.1201","3.2","213.11","145","60.03","22"
"08/17/12 18:39:30","185.1204","0.0","212.98","0","60.0","22"
"08/17/12 18:44:32","185.1207","0.0","213.38","0","60.03","22"
"08/17/12 18:49:30","185.1209","14.1","213.46","2","60.07","22"
"08/18/12 06:49:32","185.1209","0.0","212.45","0","60.03","15"
"08/18/12 06:54:32","185.1211","0.0","212.49","0","60.03","15"
"08/18/12 06:59:32","185.1218","11.1","212.57","68","60.0","16"
"08/18/12 07:04:31","185.1227","11.0","212.54","10","60.03","17"
"08/18/12 07:09:31","185.1239","9.9","212.93","156","60.0","17"
"08/18/12 07:14:31","185.1248","0.0","213.49","0","60.03","18"
"08/18/12 07:19:32","185.1257","11.7","214.83","192","60.03","18"
"08/18/12 07:24:32","185.1264","15.3","214.76","6","60.0","18"
"08/18/12 07:29:31","185.1279","26.7","215.18","314","60.0","18"
"08/18/12 07:34:31","185.13","35.8","215.32","134","60.03","19"
"08/18/12 07:39:31","185.1332","52.1","215.68","285","60.0","19"
"08/18/12 07:44:31","185.135","24.7","215.68","278","60.03","20"
"08/18/12 07:49:31","185.1364","15.3","215.03","210","60.0","20"
"08/18/12 07:54:32","185.138","30.2","215.21","103","60.03","20"
"08/18/12 07:59:32","185.1409","77.0","215.66","380","60.03","20"
"08/18/12 08:04:31","185.1458","63.6","215.47","324","60.0","21"
"08/18/12 08:09:31","185.1496","73.4","215.97","367","60.03","22"
"08/18/12 08:14:31","185.1514","14.2","213.72","82","60.03","22"
"08/18/12 08:19:32","185.1527","14.0","213.87","100","60.0","22"
"08/18/12 08:24:31","185.1562","35.4","214.0","236","60.03","22"
"08/18/12 08:29:30","185.1588","30.0","214.03","216","60.0","22"
"08/18/12 08:34:31","185.164","100.9","215.71","485","60.03","22"
"08/18/12 08:39:32","185.1711","94.6","216.03","457","60.0","23"
"08/18/12 08:44:31","185.1789","119.3","216.06","560","60.0","24"
"08/18/12 08:49:31","185.1866","41.2","214.24","175","60.0","24"
"08/18/12 08:54:31","185.1919","102.6","216.18","488","60.03","24"
"08/18/12 08:59:32","185.1951","28.8","214.63","113","60.0","24"
"08/18/12 09:04:32","185.2025","130.2","216.79","609","60.0","24"
"08/18/12 09:09:31","185.2097","64.3","215.15","328","60.0","24"
"08/18/12 09:14:31","185.2167","137.7","217.28","639","60.03","25"
"08/18/12 09:19:31","185.2245","27.3","214.32","79","60.03","25"
"08/18/12 09:24:32","185.2328","130.2","216.48","604","60.0","25"
"08/18/12 09:29:32","185.2429","129.1","216.13","604","60.0","26"
"08/18/12 09:34:32","185.2531","144.2","216.8","666","60.03","27"
"08/18/12 09:39:30","185.2636","143.6","217.01","666","60.03","27"
"08/18/12 09:44:31","185.2741","155.2","217.65","718","60.03","27"
"08/18/12 09:49:31","185.2823","44.7","214.51","387","60.03","27"
"08/18/12 09:54:31","185.2891","59.9","214.61","391","60.03","26"
"08/18/12 09:59:32","185.2952","191.6","217.9","863","60.03","27"
"08/18/12 10:04:31","185.3018","68.9","214.28","351","60.03","27"
"08/18/12 10:09:31","185.3041","35.3","213.57","174","60.03","25"
"08/18/12 10:14:31","185.3146","196.1","217.52","892","60.03","26"
"08/18/12 10:19:31","185.3228","27.5","213.3","17","60.03","26"
"08/18/12 10:24:32","185.325","19.1","213.31","63","60.03","26"
"08/18/12 10:29:31","185.3258","0.0","212.85","0","60.03","25"
"08/18/12 10:34:31","185.3264","13.7","212.49","26","60.0","24"
"08/18/12 10:39:32","185.3272","0.0","212.89","176","60.0","23"
"08/18/12 10:44:31","185.3287","27.9","213.79","72","60.03","22"
"08/18/12 10:49:31","185.3364","137.6","216.68","640","60.03","23"
"08/18/12 10:54:32","185.3465","171.7","217.73","780","60.0","25"
"08/18/12 10:59:32","185.3577","200.1","218.22","898","60.07","26"
"08/18/12 11:04:32","185.3669","203.1","218.23","914","60.03","26"
"08/18/12 11:09:31","185.3771","195.1","217.95","890","60.03","27"
"08/18/12 11:14:31","185.3893","166.2","217.06","760","60.03","28"
"08/18/12 11:19:31","185.3974","99.5","215.9","480","60.0","28"
"08/18/12 11:24:32","185.4119","196.0","218.2","885","60.03","29"
"08/18/12 11:29:31","185.4218","43.2","214.35","383","60.03","29"
"08/18/12 11:34:31","185.4315","47.4","214.24","123","60.0","29"
"08/18/12 11:39:31","185.4442","196.1","219.05","876","60.03","30"
"08/18/12 11:44:31","185.4571","195.8","218.28","888","60.03","31"
"08/18/12 11:49:32","185.4633","35.8","215.89","189","60.0","30"
"08/18/12 11:54:31","185.4716","78.1","215.99","388","60.03","30"
"08/18/12 11:59:31","185.4831","46.2","215.61","122","60.03","30"
"08/18/12 12:04:31","185.4921","182.0","218.81","820","60.03","31"
"08/18/12 12:09:31","185.5004","87.0","217.02","421","60.03","29"
"08/18/12 12:14:31","185.5085","194.8","219.14","874","60.03","29"
"08/18/12 12:19:32","185.518","177.0","218.62","799","60.03","30"
"08/18/12 12:24:31","185.533","195.8","219.08","879","60.0","30"
"08/18/12 12:29:31","185.5483","195.7","219.02","881","60.03","32"
"08/18/12 12:34:31","185.56","196.1","218.93","885","60.0","32"
"08/18/12 12:39:32","185.5733","195.5","219.32","877","60.03","33"
"08/18/12 12:44:31","185.5858","196.2","219.42","878","60.03","32"
"08/18/12 12:49:32","185.5957","195.2","219.91","880","60.03","32"
"08/18/12 12:54:32","185.6094","81.4","216.23","403","60.03","32"
"08/18/12 12:59:32","185.6185","145.0","217.64","667","60.03","32"
"08/18/12 13:04:32","185.6308","110.9","216.54","527","60.0","32"
"08/18/12 13:09:32","185.6421","195.7","219.03","884","60.03","32"
"08/18/12 13:14:32","185.6532","196.5","218.92","878","60.03","32"
"08/18/12 13:19:32","185.6656","195.6","218.35","884","60.03","32"
"08/18/12 13:24:31","185.6771","115.6","216.38","548","60.03","32"
"08/18/12 13:29:31","185.6844","78.6","216.06","382","60.0","30"
"08/18/12 13:34:32","185.6906","91.3","216.08","442","60.0","29"
"08/18/12 13:39:31","185.6976","85.0","216.11","415","60.03","28"
"08/18/12 13:44:31","185.7046","78.4","216.22","390","60.03","28"
"08/18/12 13:49:33","185.7139","70.2","215.32","350","60.03","28"
"08/18/12 13:54:32","185.7231","200.0","219.14","899","60.03","28"
"08/18/12 13:59:31","185.7365","143.0","217.49","661","60.03","28"
"08/18/12 14:04:31","185.7479","181.1","218.31","819","60.03","28"
"08/18/12 14:09:32","185.7603","62.0","215.29","321","60.03","29"
"08/18/12 14:14:32","185.7735","163.6","217.63","745","60.03","30"
"08/18/12 14:19:31","185.7777","45.5","215.18","213","60.0","28"
"08/18/12 14:24:31","185.7908","195.8","217.49","888","60.03","31"
"08/18/12 14:29:31","185.8004","51.3","215.44","350","60.03","30"
"08/18/12 14:34:32","185.8117","147.7","218.33","675","60.03","31"
"08/18/12 14:39:31","185.8218","162.4","218.51","735","60.03","31"
"08/18/12 14:44:31","185.8328","25.9","215.54","122","60.03","31"
"08/18/12 14:49:32","185.8401","166.2","218.46","758","60.0","30"
"08/18/12 14:54:32","185.8513","139.1","217.72","641","60.03","31"
"08/18/12 14:59:31","185.8615","139.2","217.8","643","60.03","31"
"08/18/12 15:04:31","185.873","151.6","217.73","699","60.0","31"
"08/18/12 15:09:31","185.8848","150.0","217.79","688","60.0","31"
"08/18/12 15:14:32","185.8964","145.7","217.85","673","60.03","32"
"08/18/12 15:19:31","185.9076","142.6","217.89","655","60.0","32"
"08/18/12 15:24:32","185.9185","139.5","217.84","641","60.03","32"
"08/18/12 15:29:32","185.9292","136.1","217.44","629","60.03","32"
"08/18/12 15:34:32","185.9397","134.7","217.77","625","60.0","31"
"08/18/12 15:39:31","185.9501","131.1","217.42","611","60.0","31"
"08/18/12 15:44:31","185.9601","127.3","216.83","594","60.0","31"
"08/18/12 15:49:32","185.97","124.1","216.59","581","60.0","31"
"08/18/12 15:54:32","185.9796","121.6","216.49","573","60.0","31"
"08/18/12 15:59:32","185.9889","118.3","216.19","556","60.03","31"
"08/18/12 16:04:31","185.9981","116.1","216.41","544","60.0","30"
"08/18/12 16:09:32","186.007","112.7","216.34","531","60.0","30"
"08/18/12 16:14:32","186.0156","108.7","216.46","514","60.03","30"
"08/18/12 16:19:32","186.024","104.9","215.83","503","60.03","30"
"08/18/12 16:24:31","186.0319","101.3","216.18","483","60.03","30"
"08/18/12 16:29:32","186.0397","97.5","216.11","470","60.0","30"
"08/18/12 16:34:32","186.0471","94.2","215.38","455","60.03","30"
"08/18/12 16:39:32","186.0543","89.6","215.62","439","60.0","30"
"08/18/12 16:44:33","186.0611","86.0","216.09","418","60.03","29"
"08/18/12 16:49:31","186.0676","81.4","216.3","400","60.07","30"
"08/18/12 16:54:32","186.0737","74.9","216.04","371","60.03","29"
"08/18/12 16:59:31","186.0796","75.5","215.75","375","60.0","29"
"08/18/12 17:04:31","186.085","68.7","216.12","344","60.0","29"
"08/18/12 17:09:32","186.0901","62.4","216.19","319","60.03","29"
"08/18/12 17:14:32","186.0943","48.7","216.2","348","60.03","28"
"08/18/12 17:19:32","186.0982","56.5","216.29","99","60.03","28"
"08/18/12 17:24:31","186.102","40.1","216.35","138","60.03","27"
"08/18/12 17:29:32","186.1059","36.8","216.05","104","60.03","27"
"08/18/12 17:34:32","186.1095","51.1","216.55","99","60.07","27"
"08/18/12 17:39:31","186.1127","45.5","215.81","319","60.03","27"
"08/18/12 17:44:32","186.1156","34.0","215.57","81","60.03","27"
"08/18/12 17:49:31","186.1182","36.0","215.74","131","60.07","26"
"08/18/12 17:54:31","186.1205","23.6","215.01","225","60.03","26"
"08/18/12 17:59:31","186.1224","24.2","214.79","78","60.03","26"
"08/18/12 18:04:31","186.1241","20.0","215.05","164","60.03","25"
"08/18/12 18:09:32","186.1255","19.8","215.02","139","60.07","25"
"08/18/12 18:14:32","186.1267","7.9","214.5","42","60.0","25"
"08/18/12 18:19:31","186.1273","0.0","214.26","0","60.03","24"
"08/18/12 18:24:31","186.1278","12.2","213.89","3","60.07","24"
"08/18/12 18:29:32","186.1285","0.0","214.25","197","60.03","23"
"08/18/12 18:34:31","186.1291","10.7","214.41","4","60.03","23"
"08/18/12 18:39:31","186.1296","0.0","214.49","0","60.0","23"
"08/18/12 18:44:32","186.13","13.5","214.62","3","60.03","22"
"08/18/12 18:49:32","186.1305","0.0","214.12","0","60.03","22"
"08/18/12 18:54:33","186.1308","14.1","214.4","10","60.03","22"
"08/19/12 06:44:32","186.1308","6.6","214.26","123","60.03","15"
"08/19/12 06:49:32","186.1313","14.7","213.65","152","60.03","15"
"08/19/12 06:54:32","186.1318","14.3","214.01","0","60.03","15"
"08/19/12 06:59:31","186.1324","0.0","213.65","0","60.0","16"
"08/19/12 07:04:32","186.1331","0.0","213.14","113","60.03","16"
"08/19/12 07:09:32","186.1339","12.7","213.61","40","60.03","17"
"08/19/12 07:14:32","186.1349","7.0","213.46","181","60.03","17"
"08/19/12 07:19:33","186.1361","26.5","213.13","267","60.0","18"
"08/19/12 07:24:31","186.1376","26.7","213.06","138","60.03","18"
"08/19/12 07:29:32","186.1393","26.1","213.59","100","60.0","19"
"08/19/12 07:34:32","186.1416","37.5","213.84","87","60.0","19"
"08/19/12 07:39:31","186.1442","42.0","213.93","313","60.0","20"
"08/19/12 07:44:32","186.147","48.1","214.11","308","60.03","21"
"08/19/12 07:49:31","186.1494","22.2","212.89","32","60.0","22"
"08/19/12 07:54:32","186.1509","11.2","213.21","89","60.03","22"
"08/19/12 07:59:32","186.1527","29.1","213.69","265","60.03","22"
"08/19/12 08:04:31","186.1551","28.4","213.34","280","60.0","22"
"08/19/12 08:09:32","186.1575","27.8","212.65","155","60.0","22"
"08/19/12 08:14:33","186.161","48.7","213.82","284","60.03","23"
"08/19/12 08:19:32","186.165","74.8","215.14","369","60.03","23"
"08/19/12 08:24:32","186.171","78.8","214.93","391","60.0","24"
"08/19/12 08:29:32","186.1772","82.2","215.1","404","60.03","24"
"08/19/12 08:34:33","186.1838","84.0","215.79","411","60.03","25"
"08/19/12 08:39:31","186.1904","90.3","215.75","435","60.03","26"
"08/19/12 08:44:32","186.1976","94.3","215.32","455","60.03","27"
"08/19/12 08:49:32","186.2051","99.1","216.39","476","60.03","27"
"08/19/12 08:54:31","186.2131","104.1","215.58","496","60.0","27"
"08/19/12 08:59:31","186.2213","108.1","215.67","509","60.03","27"
"08/19/12 09:04:31","186.23","107.7","215.8","510","60.0","28"
"08/19/12 09:09:31","186.2366","88.1","215.33","427","60.03","27"
"08/19/12 09:14:33","186.2441","69.3","214.91","345","60.03","27"
"08/19/12 09:19:32","186.2507","99.0","215.72","477","60.03","27"
"08/19/12 09:24:32","186.2577","125.3","216.14","588","60.03","27"
"08/19/12 09:29:31","186.265","85.2","215.23","417","60.0","27"
"08/19/12 09:34:33","186.2708","64.0","214.73","328","60.03","27"
"08/19/12 09:39:32","186.2774","95.2","215.64","460","60.03","26"
"08/19/12 09:44:32","186.2834","68.3","214.42","341","60.0","26"
"08/19/12 09:49:33","186.2883","59.1","214.08","400","60.07","26"
"08/19/12 09:54:31","186.2926","40.8","214.12","349","60.03","26"
"08/19/12 09:59:32","186.2969","55.9","214.66","249","60.03","26"
"08/19/12 10:04:32","186.3022","68.0","214.75","346","60.0","26"
"08/19/12 10:09:31","186.3075","67.3","214.99","339","60.0","26"
"08/19/12 10:14:32","186.3133","76.4","215.19","378","60.0","26"
"08/19/12 10:19:33","186.3191","78.4","215.84","387","60.03","26"
"08/19/12 10:24:33","186.325","73.8","216.26","368","60.0","26"
"08/19/12 10:29:31","186.3309","78.2","215.92","388","60.03","26"
"08/19/12 10:34:31","186.3374","89.4","216.27","430","60.0","26"
"08/19/12 10:39:32","186.345","95.4","216.52","460","60.0","26"
"08/19/12 10:44:33","186.3524","99.8","216.51","480","60.03","26"
"08/19/12 10:49:33","186.3604","110.5","216.3","523","60.0","27"
"08/19/12 10:54:33","186.3694","103.9","216.91","492","60.03","27"
"08/19/12 10:59:31","186.3772","96.1","216.56","462","60.03","27"
"08/19/12 11:04:33","186.3834","72.5","216.14","361","60.03","27"
"08/19/12 11:09:32","186.3887","64.9","216.06","330","60.0","27"
"08/19/12 11:14:32","186.3937","63.4","215.39","321","60.0","26"
"08/19/12 11:19:31","186.3988","70.2","216.0","350","60.07","26"
"08/19/12 11:24:33","186.4046","76.8","216.62","380","60.03","26"
"08/19/12 11:29:32","186.4145","195.9","219.8","873","60.03","28"
"08/19/12 11:34:32","186.4298","195.1","219.72","876","60.0","29"
"08/19/12 11:39:31","186.442","125.0","217.46","585","60.0","30"
"08/19/12 11:44:32","186.4521","143.9","217.83","663","60.03","30"
"08/19/12 11:49:31","186.4623","122.7","217.61","572","60.0","30"
"08/19/12 11:54:31","186.4715","117.5","217.99","550","60.03","29"
"08/19/12 11:59:33","186.4825","153.7","218.43","705","60.03","29"
"08/19/12 12:04:33","186.4946","159.8","219.08","725","60.07","29"
"08/19/12 12:09:32","186.5064","155.6","218.51","709","60.03","29"
"08/19/12 12:14:33","186.5206","196.3","219.49","882","60.03","30"
"08/19/12 12:19:31","186.5357","189.0","219.45","853","60.03","32"
"08/19/12 12:24:32","186.5497","169.9","218.83","770","60.0","32"
"08/19/12 12:29:32","186.5642","191.1","219.27","861","60.03","32"
"08/19/12 12:34:33","186.579","188.5","218.79","850","60.0","33"
"08/19/12 12:39:31","186.5938","187.9","219.06","844","60.03","34"
"08/19/12 12:44:31","186.6087","192.6","218.55","870","60.0","34"
"08/19/12 12:49:33","186.6234","165.1","217.89","758","60.03","34"
"08/19/12 12:54:33","186.6375","181.3","218.85","821","60.03","32"
"08/19/12 12:59:32","186.6504","177.7","218.66","805","60.0","32"
"08/19/12 13:04:31","186.665","176.2","219.22","796","60.03","32"
"08/19/12 13:09:32","186.6736","70.9","216.72","353","60.03","31"
"08/19/12 13:14:31","186.6807","101.6","216.71","486","60.0","30"
"08/19/12 13:19:33","186.6916","161.9","218.5","739","60.0","30"
"08/19/12 13:24:31","186.7056","195.6","219.12","880","60.03","31"
"08/19/12 13:29:31","186.7208","189.2","219.03","852","60.0","31"
"08/19/12 13:34:32","186.7316","106.1","217.04","504","60.03","30"
"08/19/12 13:39:32","186.7436","162.8","218.81","738","60.03","30"
"08/19/12 13:44:32","186.7563","164.5","219.19","747","60.03","31"
"08/19/12 13:49:33","186.77","166.2","219.15","753","60.03","31"
"08/19/12 13:54:31","186.783","169.1","219.63","767","60.0","31"
"08/19/12 13:59:32","186.7971","190.7","220.09","857","60.03","31"
"08/19/12 14:04:32","186.8117","191.6","219.44","856","60.03","32"
"08/19/12 14:09:33","186.8262","181.0","219.14","817","60.03","32"
"08/19/12 14:14:33","186.8381","115.2","217.51","540","60.0","31"
"08/19/12 14:19:32","186.848","134.4","217.03","624","60.03","31"
"08/19/12 14:24:32","186.86","151.5","217.65","697","60.03","30"
"08/19/12 14:29:32","186.873","176.6","218.1","797","60.0","30"
"08/19/12 14:34:33","186.8856","158.5","218.0","725","60.0","30"
"08/19/12 14:39:33","186.8956","76.8","216.08","378","60.03","28"
"08/19/12 14:44:32","186.9045","125.9","217.08","584","60.0","28"
"08/19/12 14:49:31","186.9138","113.1","216.43","534","60.0","27"
"08/19/12 14:54:32","186.9212","103.5","216.95","493","60.03","27"
"08/19/12 14:59:32","186.9284","136.7","217.37","634","60.03","27"
"08/19/12 15:04:32","186.9422","171.2","217.78","779","60.03","28"
"08/19/12 15:09:33","186.9541","130.6","216.71","610","60.03","28"
"08/19/12 15:14:33","186.9639","124.2","217.05","581","60.03","28"
"08/19/12 15:19:31","186.9734","128.2","217.12","599","60.03","28"
"08/19/12 15:24:32","186.9828","121.3","216.09","567","60.03","27"
"08/19/12 15:29:31","186.9929","125.0","217.2","583","60.03","28"
"08/19/12 15:34:32","187.0025","122.5","217.13","570","60.03","27"
"08/19/12 15:39:32","187.0119","106.4","216.14","507","60.03","28"
"08/19/12 15:44:32","187.0199","99.0","217.25","471","60.03","27"
"08/19/12 15:49:33","187.0281","113.5","217.1","536","60.0","27"
"08/19/12 15:54:33","187.0368","102.2","216.5","487","60.03","26"
"08/19/12 15:59:33","187.0452","104.9","216.43","502","60.0","27"
"08/19/12 16:04:32","187.0523","92.0","215.78","444","60.0","26"
"08/19/12 16:09:32","187.0602","105.9","216.61","500","60.03","26"
"08/19/12 16:14:32","187.0685","99.8","216.08","480","60.03","26"
"08/19/12 16:19:32","187.0759","92.1","216.05","446","60.03","26"
"08/19/12 16:24:32","187.0841","104.1","216.37","494","60.0","26"
"08/19/12 16:29:32","187.0907","77.1","215.61","383","60.0","26"
"08/19/12 16:34:32","187.0975","88.4","215.71","431","60.03","26"
"08/19/12 16:39:32","187.1044","98.9","216.01","475","60.0","26"
"08/19/12 16:44:31","187.1121","100.4","216.42","482","60.0","26"
"08/19/12 16:49:32","187.1193","85.7","216.19","419","60.03","26"
"08/19/12 16:54:32","187.1262","86.9","216.61","424","60.03","26"
"08/19/12 16:59:32","187.1322","84.3","216.08","413","60.03","25"
"08/19/12 17:04:32","187.1386","78.0","216.05","384","60.0","25"
"08/19/12 17:09:32","187.1449","78.8","216.01","390","60.0","26"
"08/19/12 17:14:31","187.1507","70.8","216.0","354","60.03","26"
"08/19/12 17:19:32","187.156","68.9","215.3","346","60.03","26"
"08/19/12 17:24:32","187.1611","63.3","215.5","110","60.0","25"
"08/19/12 17:29:32","187.165","42.8","215.81","348","60.0","25"
"08/19/12 17:34:33","187.1689","57.0","215.27","237","60.0","25"
"08/19/12 17:39:32","187.1725","49.2","214.8","350","60.07","25"
"08/19/12 17:44:31","187.1757","32.1","215.07","321","60.0","25"
"08/19/12 17:49:32","187.1784","37.9","214.24","108","60.03","25"
"08/19/12 17:54:32","187.1809","32.6","214.53","241","60.03","24"
"08/19/12 17:59:31","187.183","34.7","214.65","166","60.03","24"
"08/19/12 18:04:33","187.1849","31.3","214.34","82","60.03","24"
"08/19/12 18:09:31","187.1864","20.4","214.04","54","60.03","23"
"08/19/12 18:14:32","187.1877","12.0","214.55","149","60.0","23"
"08/19/12 18:19:32","187.1888","15.1","214.32","166","60.0","23"
"08/19/12 18:24:32","187.1896","14.7","214.33","3","60.07","23"
"08/19/12 18:29:32","187.1902","0.0","214.3","14","60.03","22"
"08/19/12 18:34:31","187.1907","0.0","214.61","0","60.03","22"
"08/19/12 18:39:31","187.1912","12.8","214.29","46","60.03","22"
"08/19/12 18:44:32","187.1915","0.0","214.03","0","60.0","22"
"08/19/12 18:49:31","187.1917","0.0","213.73","0","60.03","22"
"08/19/12 18:54:31","187.192","6.3","213.77","132","60.03","22"
"08/19/12 18:59:33","187.1921","0.0","213.35","0","60.0","21"
"08/19/12 19:04:33","187.1922","0.0","214.47","0","60.03","20"
"08/20/12 06:49:33","187.1924","0.0","213.44","85","60.03","15"
"08/20/12 06:54:32","187.1926","0.0","212.74","0","60.0","15"
"08/20/12 06:59:31","187.1929","0.0","214.08","0","60.03","15"
"08/20/12 07:04:32","187.1934","8.0","213.62","143","60.0","16"
"08/20/12 07:09:32","187.1941","5.3","213.74","229","60.07","16"
"08/20/12 07:14:33","187.1951","10.5","213.11","118","60.03","17"
"08/20/12 07:19:33","187.1963","16.0","213.3","138","60.03","17"
"08/20/12 07:24:32","187.1978","20.5","213.57","220","60.03","18"
"08/20/12 07:29:32","187.1995","35.3","213.02","258","60.03","18"
"08/20/12 07:34:32","187.2016","29.5","212.6","163","60.03","18"
"08/20/12 07:39:32","187.2041","29.9","214.84","119","60.0","19"
"08/20/12 07:44:33","187.2068","40.2","215.15","178","60.03","19"
"08/20/12 07:49:33","187.2098","40.8","214.0","133","60.03","20"
"08/20/12 07:54:33","187.2132","41.3","214.15","232","60.0","20"
"08/20/12 07:59:33","187.2169","53.9","215.18","373","60.0","21"
"08/20/12 08:04:33","187.2208","54.0","215.83","148","60.03","22"
"08/20/12 08:09:33","187.2246","44.1","215.56","375","60.0","22"
"08/20/12 08:14:32","187.2284","40.6","215.05","349","60.0","23"
"08/20/12 08:19:32","187.2336","42.9","215.72","403","60.03","23"
"08/20/12 08:24:32","187.2384","98.2","216.79","471","60.0","24"
"08/20/12 08:29:33","187.2428","28.4","215.96","253","60.0","24"
"08/20/12 08:34:32","187.2472","103.8","215.74","494","59.96","24"
"08/20/12 08:39:32","187.2538","91.5","216.11","444","60.0","25"
"08/20/12 08:44:32","187.2608","95.2","215.57","461","60.0","25"
"08/20/12 08:49:32","187.2689","116.8","215.91","552","60.0","26"
"08/20/12 08:54:31","187.273","35.4","213.89","98","60.03","25"
"08/20/12 08:59:32","187.2786","139.3","216.47","647","60.0","25"
"08/20/12 09:04:32","187.2842","48.7","213.51","352","60.03","25"
"08/20/12 09:09:33","187.2891","105.8","216.04","503","60.0","25"
"08/20/12 09:14:33","187.2977","149.2","217.21","687","60.0","25"
"08/20/12 09:19:33","187.3033","32.3","214.3","262","60.03","25"
"08/20/12 09:24:32","187.3079","163.4","218.05","739","60.03","25"
"08/20/12 09:29:33","187.3176","129.6","216.74","604","60.03","26"
"08/20/12 09:34:33","187.3271","171.8","217.96","778","60.03","26"
"08/20/12 09:39:33","187.3331","40.5","214.91","229","60.03","26"
"08/20/12 09:44:33","187.3382","31.5","214.3","62","60.03","26"
"08/20/12 09:49:33","187.3478","156.4","217.09","719","60.0","26"
"08/20/12 09:54:33","187.3603","156.6","217.11","720","60.03","27"
"08/20/12 09:59:32","187.3722","154.0","217.22","706","60.03","28"
"08/20/12 10:04:32","187.3843","155.3","217.44","710","60.03","28"
"08/20/12 10:09:32","187.3963","158.0","217.38","727","60.0","29"
"08/20/12 10:14:32","187.4088","161.9","216.79","742","60.0","29"
"08/20/12 10:19:32","187.4217","173.3","218.09","790","60.0","30"
"08/20/12 10:24:32","187.4345","174.1","217.02","794","60.03","31"
"08/20/12 10:29:32","187.4473","164.2","217.33","748","60.0","31"
"08/20/12 10:34:33","187.4602","164.5","216.57","751","60.0","32"
"08/20/12 10:39:33","187.4731","166.9","216.75","765","60.0","32"
"08/20/12 10:44:32","187.4861","168.2","216.5","769","60.0","32"
"08/20/12 10:49:32","187.4993","171.3","216.78","785","60.0","32"
"08/20/12 10:54:32","187.5131","184.3","217.62","838","60.03","32"
"08/20/12 10:59:33","187.5275","195.5","218.4","879","60.03","32"
"08/20/12 11:04:32","187.5362","196.8","219.0","880","60.0","31"
"08/20/12 11:09:32","187.5458","180.8","218.66","816","60.03","31"
"08/20/12 11:14:32","187.5506","59.6","215.45","432","60.03","29"
"08/20/12 11:19:33","187.5556","66.9","214.56","338","60.03","28"
"08/20/12 11:24:33","187.5613","38.6","214.87","103","60.03","27"
"08/20/12 11:29:33","187.5642","42.0","215.13","282","60.03","26"
"08/20/12 11:34:32","187.5671","25.4","213.84","293","60.0","25"
"08/20/12 11:39:32","187.5685","17.2","213.13","9","60.03","24"
"08/20/12 11:44:32","187.5698","13.5","212.68","4","60.0","23"
"08/20/12 11:49:32","187.5706","16.8","213.5","3","60.0","22"
"08/20/12 11:54:33","187.5737","48.5","216.02","438","60.0","22"
"08/20/12 11:59:32","187.5796","114.5","217.22","540","60.03","22"
"08/20/12 12:04:32","187.5897","121.9","217.27","570","60.0","23"
"08/20/12 12:09:33","187.5979","86.9","216.32","420","60.0","24"
"08/20/12 12:14:33","187.6033","56.4","215.99","389","60.0","23"
"08/20/12 12:19:33","187.607","55.4","215.81","359","60.0","23"
"08/20/12 12:24:33","187.6117","67.5","216.06","337","60.03","23"
"08/20/12 12:29:33","187.6165","51.6","215.68","125","60.03","23"
"08/20/12 12:34:32","187.6203","35.4","215.7","173","60.03","23"
"08/20/12 12:39:33","187.6228","16.7","214.87","193","60.0","22"
"08/20/12 12:44:33","187.6248","27.7","214.29","61","60.0","22"
"08/20/12 12:49:33","187.6269","38.2","214.96","83","60.0","21"
"08/20/12 12:54:33","187.6302","47.6","214.75","335","60.07","22"
"08/20/12 12:59:32","187.6333","32.9","214.93","147","60.0","21"
"08/20/12 13:04:32","187.6365","49.9","214.8","331","60.0","22"
"08/20/12 13:09:32","187.64","39.1","214.31","303","60.03","21"
"08/20/12 13:14:33","187.6444","79.1","215.31","389","60.03","22"
"08/20/12 13:19:32","187.6525","94.6","216.28","456","60.03","22"
"08/20/12 13:24:32","187.6609","91.8","215.77","443","60.0","23"
"08/20/12 13:29:32","187.6714","84.0","214.43","413","60.03","24"
"08/20/12 13:34:33","187.6797","102.6","215.62","493","60.03","24"
"08/20/12 13:39:32","187.6888","124.4","215.55","589","60.03","25"
"08/20/12 13:44:32","187.7007","71.8","213.59","359","60.03","26"
"08/20/12 13:49:32","187.7093","195.5","216.83","887","60.03","27"
"08/20/12 13:54:33","187.7237","196.6","217.27","885","60.03","28"
"08/20/12 13:59:32","187.7347","178.4","216.37","815","60.03","29"
"08/20/12 14:04:32","187.7496","188.1","216.9","860","60.03","30"
"08/20/12 14:09:32","187.764","181.7","216.96","830","60.0","31"
"08/20/12 14:14:32","187.7781","180.6","216.78","824","60.03","31"
"08/20/12 14:19:33","187.7889","65.1","214.62","332","60.03","30"
"08/20/12 14:24:33","187.7948","137.2","215.96","637","60.0","29"
"08/20/12 14:29:33","187.802","69.4","214.73","349","60.03","28"
"08/20/12 14:34:33","187.8068","38.6","213.92","399","60.03","27"
"08/20/12 14:39:32","187.812","86.8","214.7","425","60.0","27"
"08/20/12 14:44:32","187.8194","84.6","213.93","414","60.03","28"
"08/20/12 14:49:32","187.8249","47.3","214.51","78","60.03","27"
"08/20/12 14:54:32","187.8289","40.8","214.27","147","60.07","27"
"08/20/12 14:59:33","187.8313","31.5","214.16","96","60.03","26"
"08/20/12 15:04:32","187.8328","13.2","213.12","141","60.03","25"
"08/20/12 15:09:32","187.8343","29.4","213.51","76","60.03","24"
"08/20/12 15:14:33","187.8355","14.4","212.26","9","60.0","24"
"08/20/12 15:19:33","187.8372","51.7","215.21","111","60.0","23"
"08/20/12 15:24:33","187.8418","67.0","214.76","339","60.03","23"
"08/20/12 15:29:33","187.848","137.7","217.92","636","60.03","24"
"08/20/12 15:34:33","187.8611","179.8","217.94","815","60.0","26"
"08/20/12 15:39:32","187.869","61.1","214.84","314","60.0","26"
"08/20/12 15:44:34","187.875","62.5","214.64","321","60.03","26"
"08/20/12 15:49:32","187.8817","47.9","213.88","252","60.0","26"
"08/20/12 15:54:33","187.8868","172.1","217.39","782","60.03","26"
"08/20/12 15:59:33","187.8954","143.5","217.2","663","60.03","27"
"08/20/12 16:04:33","187.9003","35.7","215.3","269","60.03","26"
"08/20/12 16:09:33","187.9026","33.3","215.52","297","60.0","26"
"08/20/12 16:14:33","187.9072","92.7","215.91","446","60.0","26"
"08/20/12 16:19:32","187.9123","44.4","215.05","380","60.0","27"
"08/20/12 16:24:32","187.9152","26.1","214.8","213","60.0","26"
"08/20/12 16:29:33","187.919","68.2","215.88","336","60.03","26"
"08/20/12 16:34:32","187.9234","33.9","215.53","142","60.03","26"
"08/20/12 16:39:32","187.9276","70.0","216.13","245","60.0","25"
"08/20/12 16:44:33","187.9358","98.1","216.62","470","60.03","26"
"08/20/12 16:49:32","187.9429","72.3","215.49","362","60.0","26"
"08/20/12 16:54:32","187.9489","48.3","213.86","207","60.03","26"
"08/20/12 16:59:33","187.9537","63.6","215.31","363","60.03","26"
"08/20/12 17:04:32","187.9583","67.2","214.96","340","60.03","26"
"08/20/12 17:09:33","187.9626","69.9","215.32","350","60.03","26"
"08/20/12 17:14:32","187.9688","73.1","214.94","362","60.03","26"
"08/20/12 17:19:33","187.9742","67.9","214.49","343","60.0","26"
"08/20/12 17:24:32","187.9782","31.5","211.82","91","60.0","26"
"08/20/12 17:29:33","187.9808","59.7","215.76","299","60.03","26"
"08/20/12 17:34:33","187.9838","12.5","214.12","3","60.03","26"
"08/20/12 17:39:34","187.9851","4.0","214.63","0","60.03","25"
"08/20/12 17:44:33","187.986","16.3","214.71","1","60.03","25"
"08/20/12 17:49:33","187.9881","45.2","214.98","111","60.03","25"
"08/20/12 17:54:32","187.99","39.4","214.2","104","60.03","24"
"08/20/12 17:59:33","187.9924","16.3","213.88","5","60.03","24"
"08/20/12 18:04:33","187.9937","27.2","213.09","71","60.03","24"
"08/20/12 18:09:33","187.9955","14.5","213.52","78","60.0","24"
"08/20/12 18:14:33","187.9967","14.4","212.75","22","60.03","24"
"08/20/12 18:19:33","187.9976","10.4","213.0","0","60.03","24"
"08/20/12 18:33:09","187.999","0.0","212.71","0","60.0","24"
"08/20/12 18:38:10","187.9992","0.0","212.88","0","60.03","24"
"08/20/12 18:43:10","187.9995","0.0","212.72","0","60.03","24"
"08/20/12 18:53:10","187.9995","0.0","212.85","0","60.03","22"
"08/20/12 18:58:10","187.9996","0.0","213.22","0","60.03","22"
"08/21/12 06:38:12","187.9996","0.0","214.04","0","60.03","15"
"08/21/12 06:43:13","187.9996","0.0","214.27","0","60.03","15"
"08/21/12 06:48:10","187.9998","0.0","214.67","0","60.03","16"
"08/21/12 06:53:13","188.0001","0.0","215.03","0","60.03","17"
"08/21/12 06:58:11","188.0005","0.0","214.29","0","60.07","17"
"08/21/12 07:03:09","188.001","11.4","213.64","1","60.0","17"
"08/21/12 07:08:09","188.0017","14.0","213.89","37","60.03","17"
"08/21/12 07:13:10","188.0026","13.7","214.16","2","60.03","18"
"08/21/12 07:18:10","188.0036","13.5","213.31","16","60.03","18"
"08/21/12 07:23:09","188.0049","13.3","213.53","13","60.03","18"
"08/21/12 07:28:09","188.006","23.6","213.14","61","60.03","18"
"08/21/12 07:33:10","188.0074","26.3","212.91","95","60.0","19"
"08/21/12 07:38:11","188.0091","13.9","211.84","296","60.03","19"
"08/21/12 07:43:11","188.0112","35.6","211.84","134","60.07","19"
"08/21/12 07:48:10","188.0132","26.4","212.2","29","60.0","19"
"08/21/12 07:53:10","188.0156","28.7","212.08","287","60.03","20"
"08/21/12 07:58:11","188.0183","36.7","214.16","197","60.0","20"
"08/21/12 08:03:10","188.0216","62.5","215.2","334","60.07","20"
"08/21/12 08:08:10","188.0255","55.4","214.89","349","60.0","21"
"08/21/12 08:13:10","188.0293","41.3","215.54","418","60.07","22"
"08/21/12 08:18:09","188.0331","47.1","215.42","357","60.03","22"
