"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/21/12 08:23:09","188.037","42.7","214.59","306","60.03","22"
"08/21/12 08:28:10","188.041","73.3","215.28","364","60.03","23"
"08/21/12 08:33:10","188.0462","64.3","214.85","327","60.03","23"
"08/21/12 08:38:10","188.0525","89.9","215.65","438","60.03","23"
"08/21/12 08:43:11","188.0595","83.4","215.65","408","60.0","24"
"08/21/12 08:48:09","188.0664","95.1","215.38","461","60.0","25"
"08/21/12 08:53:10","188.0742","102.5","215.04","495","60.03","25"
"08/21/12 08:58:10","188.0823","102.3","215.54","491","60.0","26"
"08/21/12 09:03:10","188.089","99.7","215.6","475","60.03","26"
"08/21/12 09:08:10","188.097","110.2","216.85","523","60.0","27"
"08/21/12 09:13:10","188.1058","115.0","216.87","545","60.03","28"
"08/21/12 09:18:10","188.1148","118.9","216.47","556","60.0","28"
"08/21/12 09:23:09","188.1242","121.5","215.92","571","60.03","29"
"08/21/12 09:28:10","188.1338","125.1","216.58","589","60.03","29"
"08/21/12 09:33:11","188.1438","127.3","215.58","599","60.0","30"
"08/21/12 09:38:09","188.1537","129.6","216.02","608","60.03","30"
"08/21/12 09:43:09","188.1641","135.9","216.13","630","60.03","31"
"08/21/12 09:48:10","188.1747","138.0","215.25","646","60.0","31"
"08/21/12 09:53:10","188.1855","142.0","215.47","657","60.03","31"
"08/21/12 09:58:10","188.1967","148.3","217.02","683","60.03","31"
"08/21/12 10:03:09","188.2083","150.0","217.21","695","60.0","31"
"08/21/12 10:08:10","188.2206","146.9","217.47","676","60.0","32"
"08/21/12 10:13:10","188.231","139.5","216.98","646","60.03","32"
"08/21/12 10:18:10","188.2408","99.3","214.27","475","60.0","32"
"08/21/12 10:23:10","188.2489","96.7","213.61","472","60.03","32"
"08/21/12 10:28:10","188.2574","112.5","216.77","529","60.0","32"
"08/21/12 10:33:09","188.2656","86.2","216.52","420","60.0","32"
"08/21/12 10:38:09","188.2741","97.3","216.7","468","60.03","32"
"08/21/12 10:43:09","188.2805","84.6","216.06","418","60.0","32"
"08/21/12 10:48:09","188.2872","89.5","215.96","435","60.0","32"
"08/21/12 10:53:10","188.2934","85.7","216.07","417","60.03","31"
"08/21/12 10:58:10","188.301","90.2","216.25","435","60.03","31"
"08/21/12 11:03:10","188.31","140.5","216.07","652","60.0","32"
"08/21/12 11:08:10","188.3228","183.2","217.34","833","60.03","32"
"08/21/12 11:13:11","188.3365","170.5","217.67","773","60.0","32"
"08/21/12 11:18:10","188.3497","176.2","216.83","805","60.03","32"
"08/21/12 11:23:10","188.3636","180.0","216.57","824","60.0","33"
"08/21/12 11:28:10","188.3775","178.9","216.48","815","60.0","34"
"08/21/12 11:33:10","188.3915","178.2","216.35","818","60.0","35"
"08/21/12 11:38:09","188.4051","185.2","216.72","846","60.03","35"
"08/21/12 11:43:10","188.4197","193.6","217.76","875","60.0","36"
"08/21/12 11:48:11","188.4312","82.6","215.97","403","60.03","36"
"08/21/12 11:53:09","188.4417","152.2","217.44","700","60.07","35"
"08/21/12 11:58:10","188.4539","118.6","217.32","559","60.03","34"
"08/21/12 12:03:09","188.4621","120.4","216.58","569","60.03","34"
"08/21/12 12:08:10","188.4735","190.0","217.88","858","60.0","34"
"08/21/12 12:13:10","188.488","189.5","218.21","853","60.03","34"
"08/21/12 12:18:11","188.5026","187.7","218.51","848","60.0","35"
"08/21/12 12:23:09","188.5169","180.3","217.67","815","60.03","36"
"08/21/12 12:28:09","188.5311","183.3","217.14","834","60.03","36"
"08/21/12 12:33:10","188.5454","183.5","216.26","836","60.03","36"
"08/21/12 12:38:10","188.5596","181.2","217.57","822","60.03","37"
"08/21/12 12:43:10","188.5737","179.0","218.02","815","60.03","37"
"08/21/12 12:48:09","188.5877","182.4","217.95","825","60.03","36"
"08/21/12 12:53:09","188.6019","181.3","218.07","825","60.03","36"
"08/21/12 12:58:10","188.6161","181.6","217.95","825","60.03","36"
"08/21/12 13:03:10","188.6302","175.7","216.94","801","60.0","36"
"08/21/12 13:08:10","188.6438","177.4","216.94","810","60.0","38"
"08/21/12 13:13:09","188.6575","176.5","218.01","795","60.03","38"
"08/21/12 13:18:09","188.6712","176.5","218.21","803","60.0","39"
"08/21/12 13:23:09","188.685","178.0","218.11","800","60.03","39"
"08/21/12 13:28:11","188.6988","173.1","217.68","787","60.0","38"
"08/21/12 13:33:09","188.7116","167.1","217.59","767","60.0","38"
"08/21/12 13:38:09","188.7244","157.6","217.43","723","60.0","38"
"08/21/12 13:43:09","188.7377","175.4","217.31","795","60.03","38"
"08/21/12 13:48:11","188.7512","167.4","216.95","766","60.03","38"
"08/21/12 13:53:09","188.7643","165.5","217.26","758","60.0","37"
"08/21/12 13:58:10","188.7771","166.4","216.21","761","60.03","37"
"08/21/12 14:03:10","188.79","161.5","216.48","742","60.03","38"
"08/21/12 14:08:11","188.8027","167.8","217.99","769","60.03","37"
"08/21/12 14:13:10","188.8158","168.7","217.82","772","60.0","37"
"08/21/12 14:18:09","188.8289","140.8","217.13","652","60.03","38"
"08/21/12 14:23:09","188.8409","148.3","217.28","683","60.0","37"
"08/21/12 14:28:11","188.8543","172.0","218.16","784","60.0","37"
"08/21/12 14:33:10","188.8674","173.6","218.36","788","60.0","38"
"08/21/12 14:38:10","188.881","173.9","218.16","790","60.03","38"
"08/21/12 14:43:09","188.8909","154.7","217.78","711","60.03","37"
"08/21/12 14:48:10","188.8975","43.5","216.51","355","60.03","36"
"08/21/12 14:53:09","188.9013","67.6","215.88","341","60.0","35"
"08/21/12 14:58:11","188.9117","66.9","215.75","338","60.03","35"
"08/21/12 15:03:09","188.9223","116.8","215.9","551","60.03","35"
"08/21/12 15:08:09","188.9307","130.5","216.61","609","60.0","34"
"08/21/12 15:13:11","188.9438","167.4","217.29","766","60.03","35"
"08/21/12 15:18:11","188.9558","144.1","217.33","668","60.03","35"
"08/21/12 15:23:09","188.9674","151.5","217.43","692","60.03","35"
"08/21/12 15:28:09","188.9788","144.3","217.2","667","60.0","36"
"08/21/12 15:33:10","188.9898","140.1","215.82","651","60.03","35"
"08/21/12 15:38:10","189.0006","134.7","215.85","630","60.03","35"
"08/21/12 15:43:11","189.0108","128.1","215.71","600","60.03","35"
"08/21/12 15:48:09","189.0205","124.1","215.8","582","60.03","36"
"08/21/12 15:53:10","189.0301","122.6","216.23","578","60.03","35"
"08/21/12 15:58:10","189.0393","117.8","216.22","558","60.03","35"
"08/21/12 16:03:10","189.0484","111.9","215.75","532","60.03","35"
"08/21/12 16:08:10","189.0574","108.5","215.98","519","60.03","35"
"08/21/12 16:13:10","189.0652","103.1","215.84","491","60.03","34"
"08/21/12 16:18:10","189.0734","101.5","215.98","486","60.03","35"
"08/21/12 16:23:09","189.0809","88.3","215.14","431","60.0","34"
"08/21/12 16:28:10","189.0858","51.6","215.33","142","60.03","34"
"08/21/12 16:33:11","189.0898","45.1","215.28","341","60.03","33"
"08/21/12 16:38:09","189.0932","39.7","215.01","296","60.03","32"
"08/21/12 16:43:09","189.0988","83.6","215.95","408","60.03","32"
"08/21/12 16:48:09","189.1056","88.4","215.95","431","60.03","32"
"08/21/12 16:53:10","189.1121","62.3","215.25","320","60.03","32"
"08/21/12 16:58:09","189.1169","83.3","215.38","409","60.03","32"
"08/21/12 17:03:10","189.1231","51.5","214.58","402","60.03","32"
"08/21/12 17:08:11","189.1271","41.2","214.37","331","60.03","32"
"08/21/12 17:13:11","189.1312","37.5","214.57","231","60.0","31"
"08/21/12 17:18:09","189.1351","42.8","214.13","299","60.0","31"
"08/21/12 17:23:09","189.1384","76.8","215.34","383","60.03","30"
"08/21/12 17:28:10","189.1437","35.6","214.64","217","60.03","30"
"08/21/12 17:33:10","189.1476","43.0","214.57","263","60.03","30"
"08/21/12 17:38:10","189.1503","48.7","213.58","262","60.03","30"
"08/21/12 17:43:11","189.1539","57.7","214.01","78","60.03","29"
"08/21/12 17:48:09","189.1565","49.0","213.56","288","60.0","29"
"08/21/12 17:53:09","189.1599","47.3","213.47","280","60.03","29"
"08/21/12 17:58:10","189.1627","31.5","213.6","163","60.03","29"
"08/21/12 18:03:11","189.1654","30.8","213.88","200","60.0","29"
"08/21/12 18:08:11","189.1679","34.8","214.19","268","60.03","29"
"08/21/12 18:13:09","189.1701","30.9","213.81","22","60.03","29"
"08/21/12 18:18:10","189.1721","22.7","213.81","223","60.03","29"
"08/21/12 18:23:10","189.1739","19.2","214.26","233","60.03","29"
"08/21/12 18:28:09","189.1754","17.0","214.71","227","60.03","29"
"08/21/12 18:33:11","189.1765","3.8","214.42","248","60.03","28"
"08/21/12 18:38:11","189.1772","0.0","214.46","0","60.07","28"
"08/21/12 18:43:09","189.1777","0.0","214.27","0","60.03","28"
"08/21/12 18:48:10","189.1782","0.0","213.68","0","60.03","27"
"08/21/12 18:53:10","189.1785","0.0","214.04","0","60.03","27"
"08/21/12 18:58:10","189.1787","0.0","213.75","0","60.03","27"
"08/21/12 19:13:10","189.1791","0.0","213.39","0","60.03","25"
"08/22/12 06:58:11","189.1793","0.0","214.21","0","60.03","22"
"08/22/12 07:03:11","189.1796","0.0","213.15","0","60.03","22"
"08/22/12 07:08:13","189.18","13.9","213.22","42","60.03","22"
"08/22/12 07:13:09","189.1806","11.2","214.2","6","60.03","22"
"08/22/12 07:18:11","189.1813","14.7","213.73","0","60.03","22"
"08/22/12 07:23:10","189.1825","13.7","212.99","30","60.03","23"
"08/22/12 07:28:11","189.1841","22.4","213.64","35","60.03","23"
"08/22/12 07:33:10","189.1859","26.3","214.07","58","60.03","23"
"08/22/12 07:38:10","189.188","29.2","214.42","201","60.0","24"
"08/22/12 07:43:11","189.1904","37.6","214.22","210","60.03","24"
"08/22/12 07:48:10","189.1931","32.2","213.99","96","60.03","24"
"08/22/12 07:53:10","189.196","45.8","211.72","239","60.03","24"
"08/22/12 07:58:10","189.1993","37.7","212.96","110","60.07","25"
"08/22/12 08:03:10","189.2028","43.4","216.61","372","60.0","25"
"08/22/12 08:08:11","189.2067","63.7","215.64","328","60.03","26"
"08/22/12 08:13:11","189.2105","46.3","214.92","325","60.03","26"
"08/22/12 08:18:11","189.2144","53.3","214.65","193","60.03","26"
"08/22/12 08:23:10","189.2183","58.0","214.3","138","60.0","27"
"08/22/12 08:28:11","189.2227","70.9","214.26","356","60.03","27"
"08/22/12 08:33:10","189.2283","75.0","214.2","376","60.0","27"
"08/22/12 08:38:11","189.2344","79.8","214.92","391","60.03","28"
"08/22/12 08:43:09","189.2407","83.3","215.1","408","60.03","28"
"08/22/12 08:48:11","189.2474","87.7","215.1","428","60.0","28"
"08/22/12 08:53:10","189.2543","91.1","215.73","442","60.03","29"
"08/22/12 08:58:11","189.2615","95.5","215.29","460","60.0","29"
"08/22/12 09:03:11","189.2691","99.5","216.84","476","60.03","29"
"08/22/12 09:08:10","189.277","103.3","216.41","493","60.07","30"
"08/22/12 09:13:11","189.2852","106.8","216.3","505","60.0","30"
"08/22/12 09:18:10","189.2936","109.3","216.41","517","60.0","30"
"08/22/12 09:23:11","189.3022","112.3","215.48","531","60.03","31"
"08/22/12 09:28:10","189.3111","116.2","215.04","548","60.0","31"
"08/22/12 09:33:10","189.3202","119.2","220.17","553","60.0","31"
"08/22/12 09:38:10","189.3296","121.8","216.17","573","60.0","32"
"08/22/12 09:43:11","189.3392","125.2","217.66","587","60.03","32"
"08/22/12 09:48:11","189.3491","128.6","218.05","595","60.0","32"
"08/22/12 09:53:10","189.3592","131.3","218.15","608","60.03","32"
"08/22/12 09:58:11","189.3696","134.2","217.69","623","60.03","32"
"08/22/12 10:03:11","189.3801","137.4","218.16","637","60.07","33"
"08/22/12 10:08:10","189.3904","130.8","217.59","609","60.03","33"
"08/22/12 10:13:10","189.4015","145.5","216.5","675","60.03","34"
"08/22/12 10:18:10","189.4129","144.4","215.8","667","60.03","35"
"08/22/12 10:23:10","189.4241","147.2","215.6","684","60.03","34"
"08/22/12 10:28:10","189.4358","149.8","215.86","695","60.03","35"
"08/22/12 10:33:11","189.4474","150.2","216.4","701","60.0","35"
"08/22/12 10:38:11","189.4593","153.3","215.9","711","60.0","35"
"08/22/12 10:43:10","189.4712","155.4","215.2","721","60.03","35"
"08/22/12 10:48:10","189.4835","157.1","216.7","721","60.0","35"
"08/22/12 10:53:10","189.4957","158.8","215.57","734","60.0","35"
"08/22/12 10:58:11","189.5082","160.4","217.76","735","60.03","36"
"08/22/12 11:03:11","189.5208","162.4","221.45","729","60.0","36"
"08/22/12 11:08:11","189.5336","165.3","217.14","756","60.0","35"
"08/22/12 11:13:10","189.5465","168.4","217.11","768","60.0","36"
"08/22/12 11:18:10","189.5596","168.6","216.72","772","60.03","36"
"08/22/12 11:23:11","189.5728","168.3","216.63","768","60.0","36"
"08/22/12 11:28:11","189.5859","170.0","215.74","780","60.0","36"
"08/22/12 11:33:10","189.5991","171.4","215.86","783","60.03","36"
"08/22/12 11:38:10","189.6124","170.8","216.08","781","60.0","36"
"08/22/12 11:43:10","189.6257","171.3","216.35","786","60.03","37"
"08/22/12 11:48:10","189.6391","170.7","217.68","782","60.0","38"
"08/22/12 11:53:11","189.6524","172.1","217.42","785","60.03","37"
"08/22/12 11:58:11","189.666","173.2","218.38","790","60.07","38"
"08/22/12 12:03:10","189.6795","174.2","217.91","794","60.03","38"
"08/22/12 12:08:11","189.693","173.5","218.42","785","60.03","38"
"08/22/12 12:13:10","189.7065","173.0","215.92","797","60.03","38"
"08/22/12 12:18:10","189.72","174.7","215.72","802","60.0","38"
"08/22/12 12:23:10","189.7338","175.6","216.51","803","60.03","38"
"08/22/12 12:28:11","189.7474","175.3","218.66","788","60.03","38"
"08/22/12 12:33:11","189.7605","174.7","219.62","786","60.03","38"
"08/22/12 12:38:11","189.774","174.4","218.69","789","60.03","38"
"08/22/12 12:43:11","189.7876","175.7","218.17","799","60.0","38"
"08/22/12 12:48:10","189.8014","177.4","216.18","807","60.0","37"
"08/22/12 12:53:11","189.8152","178.5","214.86","817","60.03","36"
"08/22/12 12:58:11","189.8291","177.6","216.13","813","60.0","36"
"08/22/12 13:03:11","189.8429","176.8","216.65","807","60.0","37"
"08/22/12 13:08:11","189.8567","176.3","217.09","805","60.0","37"
"08/22/12 13:13:11","189.8704","175.2","216.37","800","60.0","37"
"08/22/12 13:18:11","189.8842","176.4","216.81","799","60.03","36"
"08/22/12 13:23:10","189.8978","175.6","216.47","804","60.03","37"
"08/22/12 13:28:10","189.9111","166.4","216.2","766","60.03","36"
"08/22/12 13:33:11","189.924","165.5","216.57","758","60.0","36"
"08/22/12 13:38:11","189.9368","165.3","218.2","755","60.03","37"
"08/22/12 13:43:09","189.95","170.4","218.38","775","60.0","37"
"08/22/12 13:48:10","189.9628","156.7","217.86","714","60.03","37"
"08/22/12 13:53:10","189.9753","158.5","217.67","727","60.03","37"
"08/22/12 13:58:10","189.9863","116.1","216.89","545","60.03","37"
"08/22/12 14:03:10","189.9936","106.4","217.18","505","60.0","36"
"08/22/12 14:08:10","190.0037","95.2","216.39","454","60.03","35"
"08/22/12 14:13:11","190.0099","80.0","215.8","397","60.0","34"
"08/22/12 14:18:10","190.0164","75.8","214.95","375","60.0","33"
"08/22/12 14:23:10","190.0246","131.1","216.41","609","60.03","33"
"08/22/12 14:28:10","190.0372","167.1","217.29","760","60.07","35"
"08/22/12 14:33:11","190.05","157.1","217.55","717","60.0","35"
"08/22/12 14:38:10","190.06","116.5","216.65","550","60.03","34"
"08/22/12 14:43:10","190.0713","158.5","217.47","726","60.03","35"
"08/22/12 14:48:10","190.0833","152.6","217.67","699","60.0","36"
"08/22/12 14:53:11","190.0944","133.1","216.47","616","60.03","36"
"08/22/12 14:58:11","190.1058","146.9","217.02","676","60.03","36"
"08/22/12 15:08:10","190.128","139.2","217.11","641","60.03","37"
"08/22/12 15:13:10","190.1387","136.9","217.09","637","60.0","37"
"08/22/12 15:18:10","190.1493","135.1","216.38","629","60.03","37"
"08/22/12 15:23:10","190.1598","133.8","216.93","619","60.0","37"
"08/22/12 15:28:10","190.1701","129.9","218.1","605","60.03","36"
"08/22/12 15:33:10","190.1801","126.5","217.34","591","60.03","37"
"08/22/12 15:38:11","190.1898","122.7","216.58","575","60.0","37"
"08/22/12 15:43:10","190.1993","121.1","216.9","567","60.0","36"
"08/22/12 15:48:10","190.2086","117.7","217.09","555","60.03","36"
"08/22/12 15:53:10","190.2176","114.9","216.77","542","60.03","35"
"08/22/12 15:58:10","190.2265","110.9","216.6","528","60.03","35"
"08/22/12 16:03:10","190.2349","107.8","216.44","508","60.03","35"
"08/22/12 16:08:10","190.2432","105.1","216.23","499","60.03","35"
"08/22/12 16:13:11","190.2512","101.2","216.79","483","60.03","34"
"08/22/12 16:18:11","190.259","98.3","215.34","472","60.0","35"
"08/22/12 16:23:10","190.2657","91.0","215.85","438","60.0","35"
"08/22/12 16:28:10","190.273","92.0","216.18","441","60.03","34"
"08/22/12 16:33:11","190.2799","87.5","216.05","423","60.03","35"
"08/22/12 16:38:11","190.2866","83.2","215.4","411","60.03","35"
"08/22/12 16:43:10","190.2928","78.3","214.83","389","60.0","35"
"08/22/12 16:48:10","190.2988","75.1","214.97","376","60.03","35"
"08/22/12 16:53:10","190.3044","71.0","215.11","353","60.03","35"
"08/22/12 16:58:11","190.3098","66.9","214.58","337","60.03","35"
"08/22/12 17:03:10","190.3148","63.0","213.82","322","60.03","35"
"08/22/12 17:08:11","190.3192","56.9","213.56","375","60.03","34"
"08/22/12 17:13:11","190.3231","51.0","213.46","385","60.03","34"
"08/22/12 17:18:10","190.327","44.0","214.04","373","60.03","34"
"08/22/12 17:23:10","190.3308","53.8","214.17","154","60.03","34"
"08/22/12 17:28:11","190.3344","37.5","213.55","342","60.03","33"
"08/22/12 17:33:11","190.3376","34.5","213.3","160","60.03","33"
"08/22/12 17:38:10","190.3405","38.7","213.25","79","60.07","33"
"08/22/12 17:43:11","190.343","35.5","213.85","261","60.03","32"
"08/22/12 17:48:10","190.3453","33.1","213.47","109","60.03","32"
"08/22/12 17:53:11","190.3473","26.6","213.71","47","60.03","32"
"08/22/12 17:58:11","190.349","20.1","213.57","45","60.03","32"
"08/22/12 18:03:11","190.3505","17.7","213.9","23","60.03","32"
"08/22/12 18:08:11","190.3517","15.1","213.55","3","60.03","31"
"08/22/12 18:13:10","190.3527","15.0","213.73","157","60.03","31"
"08/22/12 18:18:11","190.3536","2.6","212.94","246","60.03","31"
"08/22/12 18:23:11","190.3543","11.2","213.85","68","60.03","31"
"08/22/12 18:28:10","190.3549","0.0","213.04","0","60.03","30"
"08/22/12 18:33:11","190.3553","0.0","212.86","63","60.03","30"
"08/22/12 18:38:10","190.3557","14.1","212.79","0","60.03","30"
"08/23/12 06:53:14","190.3565","0.0","213.74","0","60.03","16"
"08/23/12 06:58:11","190.3567","13.2","213.83","6","60.03","17"
"08/23/12 07:03:10","190.357","8.5","212.59","0","60.03","18"
"08/23/12 07:08:14","190.3573","15.3","212.08","0","60.03","18"
"08/23/12 07:13:14","190.358","14.7","212.12","0","60.0","18"
"08/23/12 07:18:12","190.3591","21.0","213.78","144","60.03","19"
"08/23/12 07:23:12","190.3606","24.2","213.79","17","60.03","19"
"08/23/12 07:28:10","190.3624","27.0","212.48","132","60.03","20"
"08/23/12 07:33:11","190.3635","11.4","214.08","40","60.0","20"
"08/23/12 07:38:12","190.3647","26.7","214.77","200","60.07","20"
"08/23/12 07:43:12","190.3672","40.0","214.51","261","60.03","22"
"08/23/12 07:48:12","190.3705","54.1","215.18","341","60.03","22"
"08/23/12 07:53:10","190.3741","33.9","214.44","205","60.03","23"
"08/23/12 07:58:11","190.3765","27.8","214.76","98","60.03","24"
"08/23/12 08:03:11","190.3789","29.3","214.56","36","60.0","24"
"08/23/12 08:08:11","190.3809","13.7","214.91","234","60.0","25"
"08/23/12 08:13:11","190.3829","29.6","214.55","262","60.03","25"
"08/23/12 08:18:12","190.3858","35.9","214.59","270","60.0","26"
"08/23/12 08:23:12","190.3885","51.2","214.55","246","60.0","26"
"08/23/12 08:28:11","190.3938","82.1","214.94","405","60.03","27"
"08/23/12 08:33:11","190.4002","84.4","215.07","412","60.03","27"
"08/23/12 08:38:11","190.4068","83.4","215.38","410","60.03","28"
"08/23/12 08:43:10","190.4118","62.9","213.74","378","60.03","29"
"08/23/12 08:48:11","190.4161","73.9","214.04","369","60.0","29"
"08/23/12 08:53:11","190.4218","71.8","215.97","357","60.0","29"
"08/23/12 08:58:12","190.4271","66.3","215.19","330","60.03","29"
"08/23/12 09:03:12","190.4326","70.5","215.48","351","60.03","30"
"08/23/12 09:08:10","190.4377","64.0","214.93","327","60.0","29"
"08/23/12 09:13:10","190.4429","50.0","215.04","413","60.0","30"
"08/23/12 09:18:11","190.4468","53.2","214.26","253","60.0","30"
"08/23/12 09:23:11","190.4509","57.0","214.16","136","60.03","30"
"08/23/12 09:28:12","190.4546","57.8","213.57","393","60.0","30"
"08/23/12 09:33:11","190.4585","53.4","213.82","250","60.0","30"
"08/23/12 09:38:11","190.4621","40.2","214.52","181","60.0","30"
"08/23/12 09:43:11","190.4661","49.9","213.49","297","60.0","30"
"08/23/12 09:48:10","190.4705","89.0","213.87","438","60.03","30"
"08/23/12 09:53:10","190.4768","71.3","214.83","355","60.0","30"
"08/23/12 09:58:11","190.4826","73.1","215.28","362","60.03","30"
"08/23/12 10:03:11","190.4895","100.7","216.1","483","60.0","30"
"08/23/12 10:08:11","190.4963","82.2","216.66","400","60.0","30"
"08/23/12 10:13:10","190.5022","75.2","215.99","374","60.0","30"
"08/23/12 10:18:12","190.5084","87.4","216.15","424","60.03","31"
"08/23/12 10:23:11","190.515","85.2","216.38","414","60.03","31"
"08/23/12 10:28:10","190.5218","87.2","215.08","426","60.03","32"
"08/23/12 10:33:11","190.5283","92.3","215.73","446","60.03","32"
"08/23/12 10:38:11","190.5345","63.7","216.92","322","60.03","32"
"08/23/12 10:43:11","190.5385","52.6","215.24","395","60.0","32"
"08/23/12 10:48:11","190.5418","34.1","214.72","92","60.0","32"
"08/23/12 10:53:10","190.5447","30.6","215.05","272","60.03","32"
"08/23/12 10:58:10","190.5472","28.0","215.46","135","60.0","32"
"08/23/12 11:03:12","190.5494","27.6","215.3","100","60.03","32"
"08/23/12 11:08:10","190.5514","16.3","215.46","35","60.03","31"
"08/23/12 11:13:12","190.5534","13.5","215.26","34","60.0","31"
"08/23/12 11:18:11","190.5554","31.0","214.32","180","60.0","30"
"08/23/12 11:23:11","190.5577","26.6","215.3","103","60.03","30"
"08/23/12 11:28:11","190.5601","37.3","215.08","272","60.03","29"
"08/23/12 11:33:11","190.5628","30.2","213.83","107","60.03","29"
"08/23/12 11:38:11","190.5653","28.9","214.68","222","60.03","29"
"08/23/12 11:43:12","190.568","39.3","214.61","237","60.0","29"
"08/23/12 11:48:11","190.5706","29.6","214.93","79","60.03","29"
"08/23/12 11:53:11","190.5733","29.8","214.66","82","60.0","29"
"08/23/12 11:58:12","190.5761","44.8","214.46","159","60.03","29"
"08/23/12 12:03:12","190.5793","38.3","214.03","146","60.0","29"
"08/23/12 12:08:12","190.5818","33.9","214.17","90","60.03","29"
"08/23/12 12:13:10","190.5833","15.7","213.53","7","60.0","29"
"08/23/12 12:18:11","190.5844","16.9","213.55","104","60.03","28"
"08/23/12 12:23:11","190.5854","12.7","213.5","104","60.0","28"
"08/23/12 12:28:11","190.5865","15.3","214.11","3","60.03","27"
"08/23/12 12:33:10","190.5878","26.0","213.73","216","60.0","27"
"08/23/12 12:38:12","190.5894","13.6","214.48","140","60.0","27"
"08/23/12 12:43:12","190.5914","15.5","215.07","262","60.0","26"
"08/23/12 12:48:12","190.5934","24.4","213.83","170","60.0","26"
"08/23/12 12:53:12","190.5955","33.4","214.66","184","60.03","26"
"08/23/12 12:58:10","190.5978","19.4","215.07","287","60.03","26"
"08/23/12 13:03:11","190.5997","30.2","214.62","109","60.03","27"
"08/23/12 13:08:12","190.6015","15.0","214.32","17","60.03","27"
"08/23/12 13:13:12","190.6031","19.8","213.97","23","60.0","27"
"08/23/12 13:18:10","190.6045","14.1","213.43","208","60.0","27"
"08/23/12 13:23:11","190.6045","23.5","213.85","23","60.03","27"
"08/23/12 13:28:12","190.6061","25.0","213.48","136","60.0","28"
"08/23/12 13:33:11","190.6074","22.6","213.41","262","60.03","28"
"08/23/12 13:38:11","190.6085","11.5","213.83","102","60.0","28"
"08/23/12 13:48:11","190.6093","13.9","212.44","226","60.0","27"
"08/23/12 13:53:11","190.6099","12.8","213.29","4","60.03","26"
"08/23/12 13:58:11","190.6104","0.0","213.55","0","60.03","26"
"08/23/12 14:03:12","190.6107","14.1","212.85","9","60.03","25"
"08/23/12 14:08:11","190.6112","6.9","213.17","169","60.03","25"
"08/23/12 14:13:12","190.6119","0.0","212.3","252","59.96","24"
"08/23/12 14:18:11","190.6125","15.2","213.6","1","60.03","24"
"08/23/12 14:23:11","190.6134","14.9","213.61","27","60.0","24"
"08/23/12 14:28:12","190.614","11.5","212.91","2","60.0","24"
"08/23/12 14:33:12","190.6151","23.8","212.95","259","60.03","24"
"08/23/12 14:38:11","190.6163","14.2","213.06","40","60.0","24"
"08/23/12 14:43:11","190.6174","16.4","213.13","135","60.03","24"
"08/23/12 14:48:12","190.6183","15.0","212.82","1","60.0","24"
"08/23/12 14:53:12","190.6192","13.2","212.71","10","60.0","24"
"08/23/12 14:58:10","190.62","3.1","212.5","124","60.0","24"
"08/23/12 15:03:11","190.621","9.1","213.05","193","60.03","24"
"08/23/12 15:08:12","190.6221","15.5","212.85","34","60.0","24"
"08/23/12 15:13:12","190.6233","20.7","212.59","197","60.0","24"
"08/23/12 15:18:11","190.6244","17.3","212.96","232","60.03","24"
"08/23/12 15:23:12","190.6255","14.9","212.28","21","60.03","24"
"08/23/12 15:28:11","190.6265","15.5","212.78","49","60.0","24"
"08/23/12 15:38:12","190.6295","18.2","213.25","216","60.03","24"
"08/23/12 15:43:11","190.6318","26.5","214.3","72","60.03","24"
"08/23/12 15:48:11","190.6344","36.5","214.44","264","60.03","24"
"08/23/12 15:53:12","190.6378","37.8","214.07","371","60.03","24"
"08/23/12 15:58:10","190.6408","31.2","214.86","289","60.03","24"
"08/23/12 16:03:11","190.6437","45.6","214.37","333","60.03","25"
"08/23/12 16:08:12","190.6474","41.2","214.18","173","60.03","25"
"08/23/12 16:13:12","190.6512","49.7","214.37","233","60.03","25"
"08/23/12 16:18:12","190.6556","36.7","213.59","314","60.03","25"
"08/23/12 16:23:10","190.6582","34.3","213.67","95","60.03","25"
"08/23/12 16:28:10","190.6597","15.0","213.03","155","60.0","25"
"08/23/12 16:33:12","190.6607","12.2","212.87","0","60.03","25"
"08/23/12 16:38:12","190.6613","0.0","213.5","89","60.03","25"
"08/23/12 16:43:10","190.6618","14.8","212.93","0","60.03","24"
"08/23/12 16:48:12","190.6624","11.2","213.31","1","60.03","24"
"08/23/12 16:53:11","190.6635","22.1","213.56","203","60.03","24"
"08/23/12 16:58:11","190.6656","18.2","213.38","262","60.0","24"
"08/23/12 17:03:11","190.6672","13.7","213.8","182","60.0","24"
"08/23/12 17:08:11","190.668","11.6","214.06","27","60.0","24"
"08/23/12 17:13:11","190.6687","6.7","213.28","205","60.03","24"
"08/23/12 17:18:12","190.6697","18.2","213.54","205","60.0","24"
"08/23/12 17:23:11","190.6711","31.5","213.47","234","60.03","24"
"08/23/12 17:28:11","190.6729","36.8","214.08","295","60.03","24"
"08/23/12 17:33:11","190.675","21.7","213.74","23","60.03","24"
"08/23/12 17:38:12","190.6774","45.0","214.46","259","60.0","24"
"08/23/12 17:43:12","190.6802","27.4","214.47","151","60.0","24"
"08/23/12 17:48:11","190.6821","34.2","214.51","103","60.03","24"
"08/23/12 17:53:11","190.684","25.1","214.25","27","60.03","25"
"08/23/12 17:58:11","190.686","33.6","214.46","203","60.03","25"
"08/23/12 18:03:11","190.6882","25.7","214.57","176","60.07","25"
"08/23/12 18:08:11","190.6899","16.0","213.55","169","60.03","25"
"08/23/12 18:13:11","190.6912","14.9","213.21","16","60.07","25"
"08/23/12 18:18:12","190.6921","15.9","213.22","9","60.03","25"
"08/23/12 18:23:12","190.693","11.8","213.63","1","60.03","24"
"08/23/12 18:28:11","190.6938","11.1","212.95","5","60.07","24"
"08/23/12 18:33:10","190.6946","13.7","212.72","11","60.03","24"
"08/24/12 07:41:11","190.6947","0.0","213.82","0","60.0","20"
"08/24/12 08:06:09","190.6959","0.0","214.09","0","60.0","22"
"08/24/12 08:11:06","190.6965","0.0","214.95","174","60.03","22"
"08/24/12 08:16:05","190.6974","15.8","214.65","35","60.0","22"
"08/24/12 08:21:06","190.6984","20.6","214.79","151","60.0","23"
"08/24/12 08:26:07","190.6996","25.8","215.47","225","60.0","23"
"08/24/12 08:31:05","190.7009","28.4","214.77","244","60.03","23"
"08/24/12 08:36:06","190.7024","19.4","214.22","224","60.0","24"
"08/24/12 08:41:06","190.7042","15.9","213.83","168","60.0","24"
"08/24/12 08:46:07","190.7062","35.7","213.49","40","60.03","24"
"08/24/12 08:51:06","190.7083","25.6","213.52","205","60.07","24"
"08/24/12 08:56:07","190.7109","41.4","214.63","107","60.0","25"
"08/24/12 09:01:06","190.7148","71.2","214.95","357","60.03","26"
"08/24/12 09:06:05","190.7213","84.0","216.68","410","60.0","26"
"08/24/12 09:11:06","190.7256","32.6","214.91","130","60.0","27"
"08/24/12 09:16:07","190.7315","98.2","216.94","470","60.03","27"
"08/24/12 09:21:07","190.7391","95.8","216.7","462","60.03","28"
"08/24/12 09:26:05","190.7463","91.9","215.45","446","60.0","29"
"08/24/12 09:31:06","190.7537","89.2","215.65","432","60.0","29"
"08/24/12 09:36:05","190.7621","116.2","215.67","552","60.0","30"
"08/24/12 09:41:06","190.7712","129.7","216.09","609","60.03","31"
"08/24/12 09:46:06","190.7815","134.2","215.81","628","60.0","31"
"08/24/12 09:51:06","190.7915","117.8","215.68","559","60.07","32"
"08/24/12 09:56:07","190.8017","131.5","215.07","618","60.03","32"
"08/24/12 10:01:06","190.8118","131.2","216.94","613","60.0","32"
"08/24/12 10:06:06","190.8219","125.5","215.34","591","60.03","33"
"08/24/12 10:11:06","190.832","131.9","215.4","616","60.0","34"
"08/24/12 10:16:07","190.8429","143.9","215.68","668","60.03","34"
"08/24/12 10:21:06","190.854","145.2","216.04","675","60.0","34"
"08/24/12 10:26:06","190.8654","146.6","216.84","676","60.0","35"
"08/24/12 10:31:06","190.877","151.5","217.85","697","60.0","35"
"08/24/12 10:36:07","190.8888","151.1","217.71","694","60.0","36"
"08/24/12 10:41:06","190.9005","153.6","217.39","704","60.0","37"
"08/24/12 10:46:06","190.9127","156.9","217.58","719","60.03","37"
"08/24/12 10:51:05","190.925","162.1","217.62","743","60.0","38"
"08/24/12 10:56:07","190.9371","163.2","218.08","745","60.03","38"
"08/24/12 11:01:06","190.9486","158.6","216.55","730","60.0","38"
"08/24/12 11:06:06","190.9609","155.8","217.01","718","60.03","38"
"08/24/12 11:11:07","190.973","157.7","217.19","723","60.03","38"
"08/24/12 11:16:05","190.9853","158.4","216.95","730","60.03","39"
"08/24/12 11:21:06","190.9976","157.1","216.69","723","60.0","39"
"08/24/12 11:26:07","191.0102","161.4","216.88","744","60.03","40"
"08/24/12 11:31:06","191.0227","161.4","217.15","740","60.0","41"
"08/24/12 11:36:06","191.0354","162.7","216.27","747","60.0","41"
"08/24/12 11:41:07","191.048","162.8","216.27","748","60.0","43"
"08/24/12 11:46:05","191.0607","162.7","215.93","750","60.0","43"
"08/24/12 11:51:06","191.0735","172.1","216.27","790","60.03","44"
"08/24/12 11:56:06","191.0862","166.1","217.56","756","60.0","44"
"08/24/12 12:01:05","191.099","164.9","217.55","753","60.07","44"
"08/24/12 12:06:06","191.1119","165.6","216.15","761","60.0","44"
"08/24/12 12:11:06","191.1249","167.9","216.92","764","60.0","44"
"08/24/12 12:16:06","191.138","168.8","217.79","770","60.0","44"
"08/24/12 12:21:06","191.1508","169.6","217.58","776","60.0","45"
"08/24/12 12:26:06","191.1638","168.8","217.42","769","60.0","45"
"08/24/12 12:31:06","191.1766","171.9","216.07","787","60.0","44"
"08/24/12 12:36:05","191.1901","85.8","215.04","412","60.0","45"
"08/24/12 12:41:05","191.2032","167.5","216.89","765","60.0","44"
"08/24/12 12:46:07","191.2164","169.3","217.43","771","60.03","44"
"08/24/12 12:51:06","191.2296","168.6","217.37","768","60.03","44"
"08/24/12 12:56:06","191.2427","167.6","216.57","770","60.03","44"
"08/24/12 13:01:06","191.2557","166.8","216.7","768","60.03","45"
"08/24/12 13:06:06","191.2689","170.5","216.79","783","60.03","45"
"08/24/12 13:11:06","191.2817","159.6","216.58","734","60.0","46"
"08/24/12 13:16:06","191.2946","165.7","217.1","753","60.0","46"
"08/24/12 13:21:05","191.3074","169.7","217.14","777","60.03","47"
"08/24/12 13:26:07","191.3181","41.5","213.79","160","60.03","46"
"08/24/12 13:31:06","191.3276","51.7","215.08","114","60.03","47"
"08/24/12 13:36:06","191.3312","56.4","214.46","395","60.03","45"
"08/24/12 13:41:06","191.3356","39.2","214.7","125","60.0","44"
"08/24/12 13:46:07","191.3393","47.1","214.44","374","60.0","43"
"08/24/12 13:51:06","191.3474","93.0","215.68","450","60.03","43"
"08/24/12 13:56:05","191.36","179.8","217.79","817","60.03","44"
"08/24/12 14:01:06","191.3689","35.2","213.98","177","60.03","43"
"08/24/12 14:06:06","191.3722","54.6","213.72","156","60.03","42"
"08/24/12 14:11:06","191.3755","0.0","222.84","0","60.0","42"
"08/24/12 14:16:05","191.376","86.7","217.21","419","60.0","40"
"08/24/12 14:21:07","191.3852","69.9","215.95","348","60.0","40"
"08/24/12 14:26:06","191.3897","70.1","216.29","146","60.03","39"
"08/24/12 14:31:05","191.3956","99.3","217.8","472","60.0","39"
"08/24/12 14:36:05","191.4051","88.6","216.76","429","60.03","39"
"08/24/12 14:41:07","191.4151","140.0","217.33","649","60.0","39"
"08/24/12 14:46:07","191.4276","153.4","217.09","706","60.0","41"
"08/24/12 14:51:05","191.4388","140.4","217.16","650","60.03","42"
"08/24/12 14:56:06","191.4497","137.0","217.39","638","60.03","43"
"08/24/12 15:01:06","191.4607","135.0","217.49","627","60.03","43"
"08/24/12 15:06:07","191.4705","119.9","217.14","561","60.0","43"
"08/24/12 15:11:07","191.4794","63.6","216.1","321","60.03","44"
"08/24/12 15:16:07","191.4892","132.2","217.16","611","60.0","45"
"08/24/12 15:21:05","191.4994","127.7","216.55","598","60.0","45"
"08/24/12 15:26:06","191.5092","123.6","216.31","580","60.03","46"
"08/24/12 15:31:05","191.5186","122.6","216.55","574","60.03","46"
"08/24/12 15:36:06","191.5274","115.4","216.63","542","60.03","46"
"08/24/12 15:41:06","191.5371","128.1","216.09","601","60.03","46"
"08/24/12 15:46:06","191.5437","72.2","214.76","360","60.0","46"
"08/24/12 15:51:06","191.5498","62.4","214.79","266","60.0","45"
"08/24/12 15:56:06","191.5578","97.4","215.7","469","60.03","45"
"08/24/12 16:01:05","191.5668","124.3","216.48","582","60.03","45"
"08/24/12 16:06:06","191.5762","99.8","216.95","479","60.03","45"
"08/24/12 16:11:06","191.5821","105.7","216.77","503","60.03","44"
"08/24/12 16:16:07","191.5895","98.7","216.49","472","60.03","44"
"08/24/12 16:21:06","191.5969","92.5","216.46","446","60.03","43"
"08/24/12 16:26:07","191.6039","88.3","215.83","426","60.03","42"
"08/24/12 16:31:05","191.6106","81.2","215.36","398","60.0","42"
"08/24/12 16:36:07","191.6166","79.2","214.82","387","60.03","41"
"08/24/12 16:41:06","191.6225","75.3","215.17","370","60.07","41"
"08/24/12 16:46:06","191.6284","73.3","215.32","362","60.03","40"
"08/24/12 16:51:05","191.6339","70.0","214.69","352","60.03","40"
"08/24/12 16:56:07","191.6392","66.3","214.6","339","60.07","39"
"08/24/12 17:01:06","191.6442","62.7","215.55","319","60.03","39"
"08/24/12 17:06:06","191.6485","45.0","215.55","258","60.07","38"
"08/24/12 17:11:05","191.6524","55.5","215.36","155","60.07","38"
"08/24/12 17:16:07","191.6563","41.1","214.99","380","60.0","37"
"08/24/12 17:21:05","191.66","42.0","215.58","233","60.03","37"
"08/24/12 17:26:07","191.6635","42.2","214.93","216","60.03","37"
"08/24/12 17:31:07","191.6667","44.7","214.11","328","60.03","36"
"08/24/12 17:36:06","191.6696","30.7","214.38","76","60.03","36"
"08/24/12 17:41:07","191.6722","27.6","213.96","257","60.0","35"
"08/24/12 17:46:07","191.6745","32.1","214.65","155","60.03","34"
"08/24/12 17:51:07","191.6766","17.2","214.39","189","60.03","34"
"08/24/12 17:56:06","191.6784","27.5","213.28","40","60.03","34"
"08/24/12 18:01:06","191.6798","18.1","212.81","24","60.03","34"
"08/24/12 18:06:07","191.6812","21.1","213.46","238","60.03","33"
"08/24/12 18:11:06","191.6822","7.6","213.11","286","60.03","33"
"08/24/12 18:16:06","191.6832","2.8","213.15","40","60.0","32"
"08/24/12 18:21:06","191.6839","13.7","213.42","34","60.03","32"
"08/24/12 18:26:06","191.6846","12.1","213.88","20","60.07","32"
"08/24/12 18:31:07","191.6851","13.2","214.0","224","60.03","32"
"08/24/12 18:36:07","191.6855","0.0","213.9","0","60.0","31"
"08/24/12 18:41:07","191.6858","0.0","213.75","0","60.03","31"
"08/24/12 18:51:05","191.6863","0.0","213.48","0","60.03","30"
"08/25/12 06:46:17","191.6865","0.0","214.0","0","60.03","22"
"08/25/12 06:51:09","191.6866","0.0","213.87","0","60.03","23"
"08/25/12 06:56:06","191.6869","0.0","213.97","162","60.03","23"
"08/25/12 07:01:06","191.6873","13.7","213.56","26","60.03","23"
"08/25/12 07:06:07","191.6878","14.7","213.93","0","60.03","23"
"08/25/12 07:11:06","191.6886","15.3","213.46","4","60.03","24"
"08/25/12 07:16:07","191.6894","9.6","213.56","243","60.03","24"
"08/25/12 07:21:06","191.6905","14.7","213.26","6","60.0","25"
"08/25/12 07:26:07","191.6918","10.2","214.72","14","60.03","25"
"08/25/12 07:31:07","191.6934","23.3","215.47","44","60.03","26"
"08/25/12 07:36:07","191.6952","26.0","215.06","170","60.03","26"
"08/25/12 07:41:07","191.6972","34.9","214.83","74","60.0","26"
"08/25/12 07:46:06","191.6995","27.6","214.53","82","60.07","27"
"08/25/12 07:51:06","191.7021","30.4","214.96","263","60.0","27"
"08/25/12 07:56:06","191.7049","45.0","214.61","244","60.03","28"
"08/25/12 08:01:07","191.7081","36.3","214.45","238","60.03","29"
"08/25/12 08:06:07","191.7114","51.4","214.1","244","60.0","29"
"08/25/12 08:11:07","191.7153","48.9","214.22","356","59.96","30"
"08/25/12 08:16:05","191.7191","37.5","215.87","362","59.96","30"
"08/25/12 08:21:07","191.723","48.5","215.23","94","60.0","31"
"08/25/12 08:26:07","191.7268","44.2","215.1","357","60.0","32"
"08/25/12 08:31:06","191.7315","76.6","215.46","383","60.0","32"
"08/25/12 08:36:07","191.7367","70.7","215.43","353","59.96","32"
"08/25/12 08:41:06","191.74","43.2","214.02","166","60.03","32"
"08/25/12 08:46:06","191.7434","51.0","214.38","134","60.0","32"
"08/25/12 08:51:06","191.7463","37.2","214.4","237","60.03","32"
"08/25/12 08:56:06","191.749","39.5","213.88","256","60.03","32"
"08/25/12 09:01:06","191.7516","25.1","213.73","139","60.03","32"
"08/25/12 09:06:07","191.7539","13.0","212.87","60","60.0","31"
"08/25/12 09:11:06","191.7563","28.0","213.3","206","60.0","31"
"08/25/12 09:16:07","191.7586","26.1","213.19","70","60.03","31"
"08/25/12 09:21:07","191.7609","35.8","213.35","247","60.0","31"
"08/25/12 09:26:07","191.7635","38.6","213.45","221","60.03","31"
"08/25/12 09:31:06","191.7666","49.0","214.81","289","60.0","31"
"08/25/12 09:36:07","191.7703","65.0","214.31","258","60.03","31"
"08/25/12 09:41:06","191.7759","65.8","214.12","427","60.0","32"
"08/25/12 09:46:06","191.7825","126.2","215.79","593","60.03","32"
"08/25/12 09:51:06","191.7904","106.5","215.0","507","60.03","33"
"08/25/12 09:56:07","191.7988","125.9","216.34","589","60.0","35"
"08/25/12 10:01:06","191.809","140.7","217.55","647","60.0","36"
"08/25/12 10:06:06","191.8199","135.4","216.52","633","60.0","38"
"08/25/12 10:11:06","191.8302","132.3","216.14","614","60.03","38"
"08/25/12 10:16:07","191.8406","135.2","216.28","628","60.03","39"
"08/25/12 10:21:07","191.8512","136.7","216.21","638","60.0","40"
"08/25/12 10:26:07","191.8618","137.8","216.52","646","60.03","41"
"08/25/12 10:31:06","191.8727","141.9","216.24","663","60.03","41"
"08/25/12 10:36:07","191.8839","144.1","216.26","667","60.0","42"
"08/25/12 10:41:07","191.8953","146.8","216.16","677","60.03","42"
"08/25/12 10:46:06","191.9067","149.9","216.21","694","60.0","42"
"08/25/12 10:51:07","191.9184","148.0","216.9","682","60.0","43"
"08/25/12 10:56:07","191.9302","155.8","216.27","718","60.03","43"
"08/25/12 11:01:06","191.9423","151.0","216.72","695","60.0","43"
"08/25/12 11:06:07","191.954","145.5","215.82","674","59.96","44"
"08/25/12 11:11:07","191.9659","162.6","217.24","742","60.07","45"
"08/25/12 11:16:06","191.9768","167.5","217.44","766","60.07","44"
"08/25/12 11:21:06","191.9892","128.8","216.42","602","60.0","44"
"08/25/12 11:26:07","192.0012","163.4","216.99","743","60.03","44"
"08/25/12 11:31:07","192.0139","163.5","216.57","754","60.0","45"
"08/25/12 11:36:07","192.0266","163.9","218.03","745","60.0","45"
"08/25/12 11:41:07","192.0394","164.9","217.79","753","60.07","44"
"08/25/12 11:46:06","192.052","160.4","217.99","728","60.03","45"
"08/25/12 11:51:06","192.0647","164.1","218.26","748","60.0","45"
"08/25/12 11:56:07","192.076","171.0","216.93","782","60.03","45"
"08/25/12 12:01:07","192.0863","144.6","216.08","675","60.07","44"
"08/25/12 12:06:07","192.0981","144.9","216.16","671","60.03","44"
"08/25/12 12:11:06","192.1083","132.1","215.8","620","60.03","43"
"08/25/12 12:16:06","192.1211","173.7","216.41","792","60.0","44"
"08/25/12 12:21:06","192.134","159.0","215.66","733","60.0","44"
"08/25/12 12:26:07","192.1467","163.8","215.88","751","60.03","45"
"08/25/12 12:31:07","192.1596","162.1","215.92","751","60.03","46"
"08/25/12 12:36:06","192.1725","71.2","214.49","359","60.03","46"
"08/25/12 12:41:07","192.1821","170.5","216.17","780","60.0","46"
"08/25/12 12:46:07","192.1955","171.1","216.56","786","60.0","47"
"08/25/12 12:51:07","192.2085","158.8","216.17","730","60.03","47"
"08/25/12 12:56:06","192.2214","169.8","216.77","777","60.03","48"
"08/25/12 13:01:07","192.2341","157.1","216.82","728","60.03","48"
"08/25/12 13:06:07","192.2468","170.3","216.25","778","60.03","48"
"08/25/12 13:11:07","192.2602","170.2","215.52","782","60.03","48"
"08/25/12 13:16:06","192.2731","162.7","215.96","746","60.0","48"
"08/25/12 13:21:07","192.2846","133.3","215.84","621","60.03","47"
"08/25/12 13:26:06","192.2951","142.0","216.48","656","60.03","46"
"08/25/12 13:31:07","192.3086","172.3","217.21","789","60.07","47"
"08/25/12 13:36:07","192.3217","168.9","217.23","771","60.0","46"
"08/25/12 13:41:07","192.3346","159.9","217.02","731","60.0","46"
"08/25/12 13:46:07","192.3473","168.5","216.9","772","60.0","46"
"08/25/12 13:51:07","192.3604","168.3","216.64","775","60.03","46"
"08/25/12 13:56:07","192.3737","173.6","217.24","790","60.03","46"
"08/25/12 14:01:07","192.3842","133.3","215.86","621","60.03","45"
"08/25/12 14:06:07","192.3956","141.6","216.06","658","60.03","45"
"08/25/12 14:11:07","192.4062","132.1","215.7","618","60.03","45"
"08/25/12 14:16:06","192.4154","123.1","215.02","578","60.03","44"
"08/25/12 14:21:06","192.4248","116.9","215.13","549","60.0","43"
"08/25/12 14:26:07","192.4328","102.3","215.53","488","60.03","43"
"08/25/12 14:31:07","192.4415","102.8","215.51","493","60.03","43"
"08/25/12 14:36:07","192.4499","125.4","216.29","589","60.0","43"
"08/25/12 14:41:07","192.4602","134.2","215.79","625","60.03","43"
"08/25/12 14:46:07","192.4706","128.2","216.79","595","60.0","43"
"08/25/12 14:51:07","192.4809","119.8","216.65","563","60.0","43"
"08/25/12 14:56:06","192.4866","39.1","214.3","193","60.03","41"
"08/25/12 15:01:07","192.49","39.6","214.65","105","60.0","41"
"08/25/12 15:06:06","192.4961","106.0","216.28","499","60.0","40"
"08/25/12 15:11:07","192.5034","83.9","214.86","411","60.03","39"
"08/25/12 15:16:06","192.5117","108.0","215.19","516","60.03","40"
"08/25/12 15:21:07","192.5178","51.3","213.12","244","60.0","39"
"08/25/12 15:26:07","192.5229","81.4","214.84","401","60.0","39"
"08/25/12 15:31:06","192.5305","102.3","214.99","487","60.03","39"
"08/25/12 15:36:07","192.5378","74.2","214.49","368","60.03","39"
"08/25/12 15:41:07","192.5439","103.8","213.21","503","60.0","39"
"08/25/12 15:46:06","192.5511","118.3","214.98","560","60.0","39"
"08/25/12 15:51:07","192.5597","96.7","214.05","468","60.03","40"
"08/25/12 15:56:08","192.568","101.1","214.07","487","60.03","40"
"08/25/12 16:01:07","192.5741","72.8","213.8","367","60.0","40"
"08/25/12 16:06:06","192.5793","67.9","214.77","342","60.03","40"
"08/25/12 16:11:08","192.585","83.9","214.66","411","60.0","39"
"08/25/12 16:16:06","192.5905","66.6","213.52","340","60.03","39"
"08/25/12 16:21:07","192.5964","67.5","213.39","345","60.0","39"
"08/25/12 16:26:07","192.6016","56.4","213.56","249","60.03","39"
"08/25/12 16:31:06","192.6059","62.1","213.66","321","60.03","39"
"08/25/12 16:36:07","192.61","38.6","213.41","228","60.03","39"
"08/25/12 16:41:07","192.6132","50.2","213.87","338","60.03","38"
"08/25/12 16:46:07","192.6173","42.4","214.42","408","60.03","38"
"08/25/12 16:51:06","192.6208","44.5","213.16","321","60.03","38"
"08/25/12 16:56:06","192.6235","30.1","213.61","182","60.03","38"
"08/25/12 17:01:06","192.6264","38.9","214.19","211","60.0","38"
"08/25/12 17:06:06","192.6291","29.0","213.8","293","60.03","38"
"08/25/12 17:11:06","192.6317","28.4","214.04","145","60.03","38"
"08/25/12 17:16:07","192.6342","35.5","214.51","66","60.03","38"
"08/25/12 17:21:08","192.6365","30.4","214.8","145","60.03","38"
"08/25/12 17:26:07","192.6384","35.1","214.43","81","60.03","38"
"08/25/12 17:31:06","192.6401","27.2","213.88","259","60.03","38"
"08/25/12 17:36:07","192.6416","13.6","214.3","3","60.03","38"
"08/25/12 17:41:08","192.643","13.3","213.26","24","60.0","37"
"08/25/12 17:46:07","192.6441","14.4","212.81","115","60.0","37"
"08/25/12 17:51:07","192.6452","9.7","213.8","15","60.03","37"
"08/25/12 17:56:07","192.6461","11.4","213.09","1","60.03","36"
"08/25/12 18:01:07","192.6472","15.3","213.1","23","60.03","36"
"08/25/12 18:06:07","192.6481","16.0","213.46","41","60.03","36"
"08/25/12 18:11:07","192.6491","15.4","212.99","43","60.03","35"
"08/25/12 18:16:07","192.65","13.0","213.07","4","60.0","35"
"08/25/12 18:21:06","192.6508","0.0","213.55","123","60.0","35"
"08/25/12 18:26:06","192.6514","11.8","213.61","99","60.03","34"
"08/25/12 18:31:07","192.652","0.0","213.33","24","60.0","34"
"08/25/12 18:36:07","192.6524","0.0","213.77","0","60.03","34"
"08/25/12 18:41:07","192.6528","14.2","213.59","4","60.03","33"
"08/25/12 18:51:06","192.6533","6.1","213.64","225","60.03","33"
"08/26/12 07:31:11","192.6536","0.0","213.36","0","60.0","21"
"08/26/12 07:36:07","192.654","0.0","214.14","0","60.03","22"
"08/26/12 07:41:08","192.6546","12.6","213.28","49","60.03","22"
"08/26/12 07:46:06","192.655","0.0","213.45","0","60.03","22"
"08/26/12 07:51:07","192.6554","0.0","213.57","0","60.03","23"
"08/26/12 08:01:07","192.6559","0.0","213.17","0","60.03","23"
"08/26/12 08:06:08","192.6567","13.8","213.9","13","59.96","23"
"08/26/12 08:11:07","192.6577","12.3","213.5","1","60.03","24"
"08/26/12 08:26:07","192.6587","11.6","213.94","2","60.0","24"
"08/26/12 08:31:13","192.6595","11.1","213.62","4","60.03","24"
"08/26/12 08:36:08","192.6602","7.7","213.58","0","60.03","24"
"08/26/12 08:41:07","192.6607","12.6","213.57","0","60.03","25"
"08/26/12 08:46:07","192.6615","12.5","213.68","6","60.03","25"
"08/26/12 08:51:08","192.6625","3.4","214.35","114","60.03","25"
"08/26/12 08:56:07","192.6631","11.0","213.43","3","60.0","25"
"08/26/12 09:01:07","192.6636","0.0","213.59","1","60.03","25"
"08/26/12 09:06:08","192.6641","0.0","214.04","0","60.03","25"
"08/26/12 09:11:07","192.6648","13.3","214.51","32","60.0","25"
"08/26/12 09:16:08","192.666","17.9","213.98","166","60.03","26"
"08/26/12 09:21:08","192.6679","33.6","214.27","98","60.0","26"
"08/26/12 09:26:07","192.67","26.3","214.24","119","60.03","26"
"08/26/12 09:31:07","192.6714","15.8","213.77","64","60.03","26"
"08/26/12 09:36:07","192.6728","21.7","213.91","73","60.0","26"
"08/26/12 09:41:06","192.6742","13.4","214.4","15","60.03","26"
"08/26/12 09:46:08","192.6764","35.9","215.1","217","60.0","26"
"08/26/12 09:51:08","192.6794","34.4","215.24","157","60.03","27"
"08/26/12 09:56:08","192.6821","30.9","214.77","24","60.03","27"
"08/26/12 10:01:07","192.6843","33.5","215.25","139","60.0","27"
"08/26/12 10:06:08","192.6862","30.1","214.65","134","60.03","27"
"08/26/12 10:11:07","192.6881","37.2","214.54","317","60.03","27"
"08/26/12 10:16:07","192.6904","37.2","214.14","120","60.0","27"
"08/26/12 10:21:08","192.6926","16.3","214.42","40","60.03","27"
"08/26/12 10:26:08","192.6936","23.7","214.35","248","60.03","27"
"08/26/12 10:31:07","192.6947","15.9","214.26","4","60.0","27"
"08/26/12 10:36:07","192.6955","13.9","214.34","0","60.03","27"
"08/26/12 10:41:08","192.6963","4.1","214.74","173","60.07","27"
"08/26/12 10:46:07","192.6971","14.5","214.46","27","60.0","27"
"08/26/12 10:51:07","192.698","1.0","214.85","0","60.03","27"
"08/26/12 10:56:07","192.6984","0.0","214.58","0","60.03","27"
"08/26/12 11:31:08","192.6991","0.0","213.72","0","59.96","24"
"08/26/12 11:36:10","192.6996","8.0","213.18","0","60.0","24"
"08/26/12 11:41:07","192.7009","35.3","213.5","96","60.03","24"
"08/26/12 11:46:08","192.7037","43.4","214.85","413","60.03","25"
"08/26/12 11:51:08","192.7076","41.9","214.94","397","60.0","25"
"08/26/12 11:56:07","192.7133","64.5","215.26","327","60.0","26"
"08/26/12 12:01:07","192.7176","64.2","213.44","327","60.03","27"
"08/26/12 12:06:08","192.7241","141.3","217.06","651","60.03","28"
"08/26/12 12:11:08","192.7296","45.7","214.69","80","60.0","28"
"08/26/12 12:16:07","192.733","47.5","214.32","363","60.0","29"
"08/26/12 12:21:08","192.7371","65.4","214.57","333","60.0","28"
