"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/26/12 12:26:08","192.7426","73.9","214.75","369","60.0","29"
"08/26/12 12:31:08","192.7478","63.9","214.47","324","60.03","29"
"08/26/12 12:36:08","192.7526","61.6","213.95","79","60.03","29"
"08/26/12 12:41:07","192.757","54.9","213.46","121","60.0","30"
"08/26/12 12:46:07","192.7609","55.6","213.37","133","60.0","30"
"08/26/12 12:51:07","192.7648","45.6","214.41","408","60.0","29"
"08/26/12 12:56:08","192.7687","41.8","214.97","358","60.03","29"
"08/26/12 13:01:08","192.7721","38.9","214.35","265","60.0","29"
"08/26/12 13:06:07","192.7757","59.1","214.87","100","60.03","30"
"08/26/12 13:11:07","192.7817","188.6","217.75","855","60.03","31"
"08/26/12 13:16:08","192.7945","174.4","217.31","801","60.03","32"
"08/26/12 13:21:07","192.8086","82.1","216.27","402","60.0","34"
"08/26/12 13:26:08","192.8151","195.6","218.46","881","60.03","34"
"08/26/12 13:31:07","192.8215","42.6","213.98","287","60.0","34"
"08/26/12 13:36:08","192.8246","47.2","214.5","115","60.0","34"
"08/26/12 13:41:08","192.8304","70.1","215.62","351","60.03","34"
"08/26/12 13:46:09","192.841","182.6","217.97","830","60.03","36"
"08/26/12 13:51:07","192.8479","139.3","216.5","645","60.03","36"
"08/26/12 13:56:08","192.8535","49.4","214.83","459","60.03","36"
"08/26/12 14:01:08","192.8607","66.9","215.66","335","60.03","36"
"08/26/12 14:06:08","192.8656","85.9","215.98","419","60.03","34"
"08/26/12 14:11:07","192.8745","176.3","217.92","800","60.0","35"
"08/26/12 14:16:07","192.8871","191.1","218.16","861","60.0","36"
"08/26/12 14:21:07","192.8981","72.3","215.21","358","60.03","35"
"08/26/12 14:26:08","192.9053","62.6","215.39","318","60.03","35"
"08/26/12 14:31:08","192.9128","170.5","218.39","773","60.03","34"
"08/26/12 14:36:07","192.9244","177.1","217.46","805","60.03","35"
"08/26/12 14:41:07","192.9372","124.6","217.05","580","60.03","36"
"08/26/12 14:46:08","192.95","155.1","217.16","707","60.0","37"
"08/26/12 14:51:07","192.9616","146.9","217.36","677","60.0","37"
"08/26/12 14:56:07","192.9729","143.3","215.94","665","60.03","36"
"08/26/12 15:01:07","192.984","140.4","217.03","648","60.0","36"
"08/26/12 15:06:07","192.995","140.4","217.0","649","60.0","36"
"08/26/12 15:11:07","193.0058","139.5","217.08","647","60.03","36"
"08/26/12 15:16:07","193.0165","134.6","216.34","627","60.0","37"
"08/26/12 15:21:08","193.0271","133.6","216.62","622","60.0","36"
"08/26/12 15:26:08","193.0373","132.9","216.4","620","60.0","36"
"08/26/12 15:31:08","193.0475","133.0","216.15","619","60.0","35"
"08/26/12 15:36:08","193.0577","129.2","216.22","601","60.03","35"
"08/26/12 15:41:07","193.0675","124.9","215.65","585","60.03","35"
"08/26/12 15:46:08","193.0771","121.3","215.68","571","60.0","35"
"08/26/12 15:51:07","193.0864","117.7","215.79","557","60.03","35"
"08/26/12 15:56:07","193.0954","114.6","216.41","542","60.03","35"
"08/26/12 16:01:08","193.1042","111.7","216.23","532","60.03","35"
"08/26/12 16:06:07","193.1128","108.9","215.98","517","59.96","35"
"08/26/12 16:11:07","193.1211","104.9","215.97","499","60.0","34"
"08/26/12 16:16:07","193.1292","101.6","215.04","483","60.03","34"
"08/26/12 16:21:08","193.137","98.2","215.19","476","60.0","34"
"08/26/12 16:26:08","193.1445","94.6","214.64","456","60.0","34"
"08/26/12 16:31:07","193.1516","91.4","215.3","442","60.03","34"
"08/26/12 16:36:07","193.1586","87.7","214.92","428","60.03","33"
"08/26/12 16:41:07","193.1653","84.1","215.38","414","60.0","33"
"08/26/12 16:46:07","193.1717","80.0","215.44","392","60.0","33"
"08/26/12 16:51:08","193.1778","76.3","215.27","376","60.03","33"
"08/26/12 16:56:08","193.1835","72.0","214.83","361","60.03","33"
"08/26/12 17:01:09","193.189","67.5","215.03","341","60.03","33"
"08/26/12 17:06:07","193.194","62.4","215.14","322","60.03","33"
"08/26/12 17:11:07","193.1983","45.2","214.92","384","60.0","32"
"08/26/12 17:16:08","193.2023","47.3","214.1","125","60.03","32"
"08/26/12 17:21:07","193.2061","56.9","214.31","298","60.03","32"
"08/26/12 17:26:07","193.2098","46.0","214.06","311","60.0","32"
"08/26/12 17:31:07","193.2131","43.7","214.13","309","60.03","32"
"08/26/12 17:36:08","193.2162","32.1","214.75","281","60.03","32"
"08/26/12 17:41:08","193.2189","37.5","214.7","123","60.0","32"
"08/26/12 17:46:08","193.2213","32.9","215.18","80","60.03","31"
"08/26/12 17:51:07","193.2234","27.1","214.56","44","60.03","31"
"08/26/12 17:56:08","193.2252","22.9","214.82","22","60.07","31"
"08/26/12 18:01:08","193.2266","14.2","214.49","48","60.03","31"
"08/26/12 18:06:08","193.2279","12.9","214.66","130","60.03","31"
"08/26/12 18:11:07","193.2288","10.8","214.83","1","60.03","30"
"08/26/12 18:16:07","193.2296","11.0","214.52","6","60.03","30"
"08/26/12 18:21:08","193.2303","14.2","214.16","0","60.0","30"
"08/26/12 18:26:07","193.2307","0.0","214.3","228","60.0","30"
"08/26/12 18:31:08","193.231","0.0","213.84","0","60.0","30"
"08/26/12 18:41:08","193.2312","0.0","213.52","0","60.03","29"
"08/27/12 06:51:07","193.2314","0.0","214.06","0","60.03","18"
"08/27/12 06:56:08","193.2317","0.0","213.19","0","60.07","18"
"08/27/12 07:01:08","193.232","14.0","213.96","5","60.0","19"
"08/27/12 07:06:07","193.2325","14.3","213.09","2","60.0","19"
"08/27/12 07:11:08","193.2332","12.8","213.77","11","60.03","19"
"08/27/12 07:16:09","193.2347","35.4","214.49","57","60.0","20"
"08/27/12 07:21:09","193.237","35.8","214.71","127","60.03","20"
"08/27/12 07:26:09","193.2387","19.3","214.21","169","60.03","21"
"08/27/12 07:31:09","193.2396","14.9","214.0","120","60.03","22"
"08/27/12 07:36:08","193.2407","15.5","213.38","50","60.0","22"
"08/27/12 07:41:07","193.242","27.6","214.44","182","60.03","22"
"08/27/12 07:46:08","193.2436","18.4","213.38","42","60.03","22"
"08/27/12 07:51:08","193.2454","19.4","214.01","17","60.0","22"
"08/27/12 07:56:08","193.2474","34.1","213.74","266","60.03","23"
"08/27/12 08:01:07","193.2496","37.0","213.96","235","60.03","23"
"08/27/12 08:06:08","193.2521","37.1","214.32","289","60.03","23"
"08/27/12 08:11:08","193.2551","46.5","215.91","387","60.0","24"
"08/27/12 08:16:09","193.2578","18.1","215.55","278","60.03","24"
"08/27/12 08:21:09","193.2619","70.1","215.74","351","60.03","24"
"08/27/12 08:26:08","193.2674","71.1","216.23","356","60.03","25"
"08/27/12 08:31:08","193.2731","75.1","216.32","371","60.03","26"
"08/27/12 08:36:07","193.279","78.7","215.88","390","60.03","26"
"08/27/12 08:41:08","193.2854","82.7","216.21","405","60.0","27"
"08/27/12 08:46:07","193.292","87.3","217.01","423","60.03","27"
"08/27/12 08:51:08","193.299","91.5","217.06","440","60.0","27"
"08/27/12 08:56:07","193.3062","94.5","216.85","453","60.0","27"
"08/27/12 09:01:08","193.3137","98.9","217.16","472","60.03","27"
"08/27/12 09:06:08","193.3216","102.8","216.88","493","60.03","28"
"08/27/12 09:11:09","193.3298","107.1","217.03","505","60.03","29"
"08/27/12 09:16:08","193.3384","115.5","216.19","547","60.0","30"
"08/27/12 09:21:07","193.3471","129.3","217.72","602","60.03","30"
"08/27/12 09:26:09","193.3571","126.3","218.25","586","60.0","31"
"08/27/12 09:31:08","193.3668","124.5","215.31","584","60.0","31"
"08/27/12 09:36:07","193.3765","126.4","215.61","593","60.0","31"
"08/27/12 09:41:08","193.3863","130.6","216.72","611","60.03","32"
"08/27/12 09:46:08","193.3966","135.2","216.37","630","60.0","32"
"08/27/12 09:51:08","193.4056","94.7","215.34","459","60.0","32"
"08/27/12 09:56:08","193.4149","147.3","216.68","683","60.03","32"
"08/27/12 10:01:07","193.4261","97.2","215.77","461","60.03","32"
"08/27/12 10:06:09","193.4356","152.8","216.82","701","60.0","32"
"08/27/12 10:11:09","193.4478","164.5","217.58","752","60.0","32"
"08/27/12 10:16:07","193.4554","125.9","217.66","581","60.0","31"
"08/27/12 10:21:08","193.4675","183.5","218.38","826","60.0","32"
"08/27/12 10:26:08","193.4743","43.4","214.98","88","60.03","31"
"08/27/12 10:31:07","193.4813","171.2","218.0","778","60.0","31"
"08/27/12 10:36:09","193.494","173.8","218.32","791","60.0","32"
"08/27/12 10:41:07","193.5003","31.9","214.72","245","60.0","30"
"08/27/12 10:46:08","193.5081","60.8","214.32","314","60.03","30"
"08/27/12 10:51:09","193.5166","50.0","215.68","435","60.03","31"
"08/27/12 10:56:09","193.5304","187.4","218.64","845","60.0","32"
"08/27/12 11:01:09","193.544","183.0","218.3","832","60.07","32"
"08/27/12 11:06:07","193.5558","65.3","215.59","326","60.0","32"
"08/27/12 11:11:08","193.5675","44.3","215.53","239","60.03","33"
"08/27/12 11:16:08","193.5774","195.6","219.35","879","60.0","34"
"08/27/12 11:21:08","193.5863","43.2","214.73","195","60.0","33"
"08/27/12 11:26:08","193.597","196.1","218.76","881","60.0","35"
"08/27/12 11:31:08","193.6082","195.5","217.44","887","60.03","34"
"08/27/12 11:36:09","193.6203","187.3","217.25","846","60.03","34"
"08/27/12 11:41:07","193.6329","58.1","214.82","120","60.03","34"
"08/27/12 11:46:08","193.6431","138.9","216.2","643","60.0","35"
"08/27/12 11:51:08","193.6512","33.9","214.66","198","60.03","34"
"08/27/12 11:56:07","193.664","189.4","218.39","860","60.03","34"
"08/27/12 12:01:08","193.6791","195.2","218.68","879","60.0","35"
"08/27/12 12:06:07","193.6914","74.8","216.33","369","60.03","35"
"08/27/12 12:16:09","193.7183","193.7","218.71","863","60.0","37"
"08/27/12 12:21:08","193.7313","43.5","214.79","282","60.03","36"
"08/27/12 12:26:07","193.742","193.1","216.9","878","60.03","37"
"08/27/12 12:31:07","193.7571","195.7","218.45","879","60.0","38"
"08/27/12 12:36:08","193.7724","195.4","217.64","885","60.03","38"
"08/27/12 12:41:09","193.7828","195.0","218.15","887","60.03","38"
"08/27/12 12:46:07","193.7951","195.8","218.42","879","60.03","37"
"08/27/12 12:51:08","193.8103","86.2","216.96","415","60.0","38"
"08/27/12 12:56:08","193.8208","196.1","219.58","881","60.0","37"
"08/27/12 13:01:09","193.8339","195.6","219.34","882","60.07","36"
"08/27/12 13:06:09","193.8468","101.2","217.45","482","60.0","37"
"08/27/12 13:11:07","193.8566","34.9","216.04","183","60.03","36"
"08/27/12 13:16:08","193.8713","195.7","218.16","879","60.03","36"
"08/27/12 13:21:09","193.8862","188.4","218.15","850","60.03","37"
"08/27/12 13:26:07","193.8991","47.6","214.08","370","60.03","37"
"08/27/12 13:31:08","193.9082","44.8","213.8","124","60.03","36"
"08/27/12 13:36:09","193.9194","45.4","214.21","279","60.03","35"
"08/27/12 13:41:08","193.9274","195.8","217.76","886","60.03","34"
"08/27/12 13:46:08","193.9387","195.1","217.54","884","60.03","34"
"08/27/12 13:51:07","193.9456","191.6","217.88","864","60.0","32"
"08/27/12 13:56:08","193.9589","187.7","217.4","847","60.0","33"
"08/27/12 14:01:08","193.9707","189.2","217.88","862","60.03","32"
"08/27/12 14:06:09","193.9809","182.2","217.71","828","60.03","32"
"08/27/12 14:11:09","193.9896","33.1","214.16","169","60.0","31"
"08/27/12 14:16:07","194.003","178.8","217.43","814","60.03","32"
"08/27/12 14:21:08","194.0164","172.0","217.72","780","60.03","32"
"08/27/12 14:26:08","194.0273","171.5","217.47","784","60.03","32"
"08/27/12 14:31:07","194.04","94.6","215.77","453","60.03","33"
"08/27/12 14:36:08","194.052","169.8","217.94","770","60.0","33"
"08/27/12 14:41:08","194.0646","162.6","217.09","743","60.0","33"
"08/27/12 14:46:09","194.0767","161.5","217.04","739","60.0","33"
"08/27/12 14:51:07","194.0886","165.0","216.37","757","60.0","33"
"08/27/12 14:56:08","194.0997","150.8","216.24","698","60.0","33"
"08/27/12 15:01:08","194.1114","145.1","216.49","674","60.03","34"
"08/27/12 15:11:08","194.1335","139.0","215.66","649","60.03","34"
"08/27/12 15:16:08","194.1443","136.8","216.04","638","60.0","34"
"08/27/12 15:21:08","194.1549","134.7","216.42","626","60.03","33"
"08/27/12 15:26:09","194.1652","129.0","216.6","602","60.0","33"
"08/27/12 15:31:09","194.1753","129.0","216.13","603","60.0","32"
"08/27/12 15:36:09","194.1852","123.5","215.69","580","60.0","33"
"08/27/12 15:41:08","194.1947","122.2","216.2","574","60.0","33"
"08/27/12 15:46:08","194.2041","118.9","215.8","562","60.0","33"
"08/27/12 15:51:08","194.2131","115.6","215.43","551","60.0","33"
"08/27/12 15:56:09","194.2221","112.4","215.41","533","60.0","32"
"08/27/12 16:01:08","194.2307","109.6","215.33","522","60.0","32"
"08/27/12 16:06:07","194.2391","106.2","214.9","505","60.0","32"
"08/27/12 16:11:07","194.2473","102.8","216.23","491","60.03","31"
"08/27/12 16:16:07","194.2551","98.9","215.79","474","60.03","31"
"08/27/12 16:21:08","194.2626","94.7","216.34","455","60.0","31"
"08/27/12 16:26:09","194.2699","91.2","214.8","445","60.0","30"
"08/27/12 16:31:08","194.2768","87.0","215.03","425","60.03","30"
"08/27/12 16:36:09","194.2834","83.6","215.19","408","60.03","30"
"08/27/12 16:41:08","194.2897","78.9","214.65","391","60.0","30"
"08/27/12 16:46:07","194.2957","76.1","215.5","375","60.0","30"
"08/27/12 16:51:08","194.3014","72.2","214.51","361","60.0","29"
"08/27/12 16:56:09","194.3069","68.4","215.32","344","60.0","29"
"08/27/12 17:01:07","194.312","63.8","215.11","326","60.03","29"
"08/27/12 17:06:09","194.3167","44.8","215.73","292","60.0","29"
"08/27/12 17:11:08","194.3204","39.6","215.23","397","60.03","28"
"08/27/12 17:16:08","194.3243","65.3","214.8","275","60.0","28"
"08/27/12 17:21:09","194.3281","49.7","216.16","357","60.03","28"
"08/27/12 17:26:07","194.3316","38.6","215.59","118","60.03","27"
"08/27/12 17:31:07","194.3348","43.5","214.13","324","60.03","27"
"08/27/12 17:36:08","194.3377","30.5","214.85","251","60.03","27"
"08/27/12 17:41:09","194.3403","35.7","215.0","237","60.0","27"
"08/27/12 17:46:09","194.3426","24.6","214.94","143","60.03","27"
"08/27/12 17:51:07","194.3445","17.3","214.75","16","60.03","27"
"08/27/12 17:56:08","194.3463","20.6","214.84","66","60.03","27"
"08/27/12 18:01:08","194.3477","17.0","215.17","44","60.0","26"
"08/27/12 18:06:08","194.349","14.2","214.87","31","60.0","26"
"08/27/12 18:11:09","194.3499","11.1","214.95","57","60.03","26"
"08/27/12 18:16:09","194.3507","14.2","213.77","14","60.03","26"
"08/27/12 18:21:09","194.3514","0.0","213.16","0","60.03","26"
"08/27/12 18:26:08","194.3519","0.0","212.46","0","60.07","25"
"08/27/12 18:31:07","194.3522","11.6","212.75","0","60.03","25"
"08/28/12 06:56:08","194.3531","12.6","214.54","146","60.03","15"
"08/28/12 07:01:08","194.3543","13.4","214.65","7","60.03","16"
"08/28/12 07:06:09","194.3556","13.4","214.52","118","60.03","17"
"08/28/12 07:11:09","194.3568","20.4","214.31","221","60.03","17"
"08/28/12 07:16:08","194.3579","19.9","213.97","215","60.03","18"
"08/28/12 07:21:08","194.3591","19.8","214.17","214","60.03","18"
"08/28/12 07:26:09","194.3605","30.9","213.84","129","60.0","19"
"08/28/12 07:31:09","194.3615","20.8","213.35","55","60.03","19"
"08/28/12 07:36:08","194.3637","37.7","213.29","121","60.0","20"
"08/28/12 07:41:09","194.3663","6.4","213.25","94","60.03","20"
"08/28/12 07:46:09","194.3691","25.6","214.27","17","60.03","21"
"08/28/12 07:51:08","194.3708","51.1","214.69","415","60.03","22"
"08/28/12 07:56:08","194.3734","56.1","215.19","195","60.0","22"
"08/28/12 08:01:09","194.3751","29.4","214.62","137","60.03","22"
"08/28/12 08:06:08","194.3788","53.6","215.98","130","60.0","23"
"08/28/12 08:11:09","194.3827","50.2","215.26","283","60.03","24"
"08/28/12 08:16:09","194.3867","66.5","214.87","238","60.0","24"
"08/28/12 08:21:09","194.3887","21.2","214.66","199","60.0","25"
"08/28/12 08:26:08","194.3911","83.3","215.25","406","60.0","25"
"08/28/12 08:31:09","194.3951","27.7","214.57","119","60.03","25"
"08/28/12 08:36:08","194.3991","76.6","215.73","378","60.0","25"
"08/28/12 08:41:09","194.4026","46.6","214.93","142","60.03","25"
"08/28/12 08:46:08","194.4093","52.6","213.5","289","60.0","26"
"08/28/12 08:51:09","194.4135","46.4","213.59","326","60.0","27"
"08/28/12 08:56:09","194.42","120.9","215.9","570","60.03","28"
"08/28/12 09:01:08","194.4272","40.2","214.34","315","60.03","29"
"08/28/12 09:06:08","194.4314","71.6","214.65","375","60.03","30"
"08/28/12 09:11:08","194.4372","147.4","216.37","682","60.03","31"
"08/28/12 09:16:09","194.446","162.1","217.16","739","60.0","32"
"08/28/12 09:21:08","194.4544","62.3","214.81","314","60.0","32"
"08/28/12 09:26:09","194.4629","98.5","215.1","475","60.0","33"
"08/28/12 09:31:09","194.4676","65.4","214.78","333","60.0","33"
"08/28/12 09:36:08","194.4727","93.1","214.77","450","60.03","33"
"08/28/12 09:41:08","194.4841","132.1","215.78","618","60.07","34"
"08/28/12 09:46:09","194.494","109.1","214.02","521","60.0","34"
"08/28/12 09:51:09","194.5025","158.0","215.92","722","60.03","35"
"08/28/12 09:56:09","194.514","149.5","216.75","684","60.03","36"
"08/28/12 10:01:09","194.5251","144.3","216.97","665","60.0","37"
"08/28/12 10:06:08","194.5364","146.9","216.97","677","60.03","37"
"08/28/12 10:11:08","194.5481","154.3","217.54","707","60.03","38"
"08/28/12 10:16:09","194.555","109.4","217.0","520","60.0","38"
"08/28/12 10:21:09","194.5626","96.6","216.04","465","60.03","38"
"08/28/12 10:26:09","194.5709","72.9","216.04","362","60.0","37"
"08/28/12 10:31:09","194.5762","67.6","216.06","339","60.03","37"
"08/28/12 10:36:09","194.5815","65.9","215.79","330","60.0","36"
"08/28/12 10:41:09","194.5869","72.3","216.06","359","60.03","36"
"08/28/12 10:46:09","194.5926","75.8","216.12","370","60.0","36"
"08/28/12 10:51:08","194.5984","80.2","216.65","393","60.0","35"
"08/28/12 10:56:09","194.606","93.1","217.15","448","60.03","35"
"08/28/12 11:01:08","194.6141","114.1","217.69","535","60.03","35"
"08/28/12 11:06:10","194.6247","196.1","220.41","875","60.03","36"
"08/28/12 11:11:10","194.6358","141.8","218.62","653","60.03","37"
"08/28/12 11:16:08","194.6454","137.3","217.75","632","60.03","38"
"08/28/12 11:21:09","194.6505","44.2","216.04","84","60.0","38"
"08/28/12 11:26:10","194.6544","43.1","217.01","249","60.0","37"
"08/28/12 11:31:08","194.6584","63.0","215.41","233","60.0","36"
"08/28/12 11:36:08","194.6626","45.4","214.81","393","60.0","36"
"08/28/12 11:41:08","194.6671","66.3","215.24","336","60.0","35"
"08/28/12 11:46:09","194.6735","52.0","215.74","192","60.0","35"
"08/28/12 11:51:09","194.6786","62.3","215.39","369","60.03","34"
"08/28/12 11:56:10","194.6821","47.2","214.45","295","60.0","34"
"08/28/12 12:01:09","194.6898","196.1","218.63","882","60.07","35"
"08/28/12 12:06:08","194.705","195.6","218.29","886","60.07","37"
"08/28/12 12:11:08","194.718","127.3","215.93","593","60.0","38"
"08/28/12 12:16:08","194.7322","53.9","214.19","210","60.0","40"
"08/28/12 12:21:10","194.7359","47.1","214.11","279","60.0","39"
"08/28/12 12:26:08","194.7397","43.3","214.71","389","60.0","38"
"08/28/12 12:31:09","194.7437","45.3","214.67","322","60.0","37"
"08/28/12 12:36:10","194.7513","195.3","218.47","875","60.0","37"
"08/28/12 12:41:10","194.7612","48.7","214.68","297","60.03","36"
"08/28/12 12:46:08","194.7647","126.7","216.39","596","60.0","35"
"08/28/12 12:51:10","194.7689","196.1","218.43","873","60.0","34"
"08/28/12 12:56:08","194.784","116.9","216.88","546","60.03","36"
"08/28/12 13:01:09","194.7888","56.2","215.08","220","60.03","34"
"08/28/12 13:06:08","194.793","61.0","215.73","349","60.03","33"
"08/28/12 13:11:09","194.7989","195.6","218.46","884","60.03","33"
"08/28/12 13:16:09","194.8141","195.7","218.62","879","60.03","36"
"08/28/12 13:21:10","194.8294","195.5","218.48","879","60.03","38"
"08/28/12 13:26:09","194.8444","191.4","218.46","862","60.0","38"
"08/28/12 13:31:08","194.8572","62.9","215.82","325","60.03","38"
"08/28/12 13:36:08","194.8676","187.0","218.79","843","60.03","38"
"08/28/12 13:41:09","194.8823","102.6","216.47","490","60.03","39"
"08/28/12 13:46:08","194.8959","185.1","218.18","840","60.03","38"
"08/28/12 13:51:09","194.9101","182.2","218.17","822","60.0","39"
"08/28/12 13:56:09","194.9241","182.1","218.05","825","60.03","39"
"08/28/12 14:01:09","194.9355","158.5","217.42","724","60.03","39"
"08/28/12 14:06:09","194.9466","189.5","218.45","857","60.0","38"
"08/28/12 14:11:09","194.9611","191.1","218.81","853","60.0","40"
"08/28/12 14:16:08","194.9751","184.6","218.91","831","60.03","41"
"08/28/12 14:21:09","194.9847","114.6","217.42","534","60.03","40"
"08/28/12 14:26:08","194.9955","153.3","217.91","706","60.0","39"
"08/28/12 14:31:10","195.0084","186.4","218.4","843","60.03","39"
"08/28/12 14:36:08","195.0225","175.9","218.0","800","60.0","38"
"08/28/12 14:41:08","195.0318","50.6","215.15","341","60.0","36"
"08/28/12 14:46:08","195.0415","166.1","217.62","757","60.03","36"
"08/28/12 14:51:08","195.054","158.5","217.48","723","60.0","36"
"08/28/12 14:56:09","195.0662","154.0","218.14","705","60.0","36"
"08/28/12 15:01:08","195.078","151.0","218.85","685","60.03","36"
"08/28/12 15:06:09","195.0897","148.2","218.29","679","60.03","35"
"08/28/12 15:11:09","195.101","144.8","217.79","664","60.03","35"
"08/28/12 15:16:08","195.1121","139.9","217.35","643","60.03","35"
"08/28/12 15:21:09","195.1229","137.6","217.2","636","60.03","35"
"08/28/12 15:26:09","195.1335","134.5","217.35","624","60.0","35"
"08/28/12 15:31:08","195.1438","131.0","216.91","609","60.03","35"
"08/28/12 15:36:09","195.1539","128.4","215.12","602","60.03","35"
"08/28/12 15:41:09","195.1637","125.1","215.45","591","60.03","35"
"08/28/12 15:46:09","195.1734","122.0","215.13","576","60.03","35"
"08/28/12 15:51:08","195.1826","118.6","215.63","560","60.0","35"
"08/28/12 15:56:09","195.1918","116.0","215.29","547","60.03","35"
"08/28/12 16:01:09","195.2008","112.8","215.43","536","60.0","34"
"08/28/12 16:06:09","195.2094","108.7","215.89","519","60.0","34"
"08/28/12 16:11:08","195.2177","105.3","215.37","504","60.0","34"
"08/28/12 16:16:08","195.2258","102.6","215.67","491","60.0","33"
"08/28/12 16:21:09","195.2336","98.9","215.06","478","60.0","33"
"08/28/12 16:26:09","195.2412","95.6","215.7","460","60.03","32"
"08/28/12 16:31:10","195.2484","91.3","215.47","444","60.0","32"
"08/28/12 16:36:10","195.2554","87.4","215.64","424","60.03","32"
"08/28/12 16:41:08","195.262","83.2","215.74","405","60.0","32"
"08/28/12 16:46:10","195.2684","79.4","215.93","390","60.0","32"
"08/28/12 16:51:08","195.2743","74.6","216.0","370","60.03","32"
"08/28/12 16:56:08","195.2799","70.3","215.43","352","60.0","32"
"08/28/12 17:01:09","195.2853","66.2","215.94","335","60.0","32"
"08/28/12 17:06:10","195.2903","61.8","214.77","314","60.03","32"
"08/28/12 17:11:08","195.2943","44.5","214.73","283","60.03","32"
"08/28/12 17:16:09","195.2982","62.9","214.38","221","60.0","32"
"08/28/12 17:21:09","195.302","41.1","214.14","403","60.03","31"
"08/28/12 17:26:10","195.3056","37.6","214.44","151","60.03","31"
"08/28/12 17:31:08","195.3088","42.0","213.77","188","60.03","30"
"08/28/12 17:36:10","195.3118","40.2","213.84","241","60.03","30"
"08/28/12 17:41:08","195.3144","32.4","214.0","257","60.03","30"
"08/28/12 17:46:09","195.3167","31.9","213.45","95","60.03","30"
"08/28/12 17:51:09","195.3187","30.3","213.86","298","60.0","29"
"08/28/12 17:56:09","195.3204","20.0","213.92","70","60.03","29"
"08/28/12 18:01:08","195.3218","14.7","214.04","8","60.03","29"
"08/28/12 18:06:09","195.3229","15.4","213.09","11","60.03","28"
"08/28/12 18:11:08","195.3238","12.0","213.39","130","60.03","27"
"08/28/12 18:16:08","195.3245","14.1","213.38","117","60.03","27"
"08/28/12 18:21:09","195.3249","0.0","213.27","0","60.07","27"
"08/28/12 18:26:09","195.3253","7.5","213.17","228","60.03","26"
"08/28/12 18:31:10","195.3255","0.0","213.95","0","60.03","26"
"08/28/12 18:46:11","195.3257","0.0","212.96","0","60.03","23"
"08/28/12 18:51:11","195.3257","0.0","213.78","0","60.03","23"
"08/29/12 06:51:09","195.3259","0.0","213.9","0","60.03","13"
"08/29/12 06:56:10","195.3261","0.0","214.55","0","60.03","14"
"08/29/12 07:01:09","195.3266","13.2","214.12","0","60.03","15"
"08/29/12 07:06:09","195.3271","0.0","213.87","0","60.03","15"
"08/29/12 07:11:09","195.3279","12.9","216.17","171","60.03","15"
"08/29/12 07:16:09","195.3288","13.6","214.62","28","60.0","16"
"08/29/12 07:21:10","195.3299","13.6","214.79","42","60.0","17"
"08/29/12 07:26:09","195.3313","20.1","214.8","36","60.03","17"
"08/29/12 07:31:09","195.333","32.8","214.55","230","60.0","18"
"08/29/12 07:36:09","195.3349","23.9","215.29","224","60.03","18"
"08/29/12 07:41:10","195.3371","26.8","213.13","125","60.03","18"
"08/29/12 07:46:10","195.3395","36.2","213.73","136","60.03","19"
"08/29/12 07:51:09","195.3423","32.3","214.45","331","60.03","19"
"08/29/12 07:56:10","195.3454","36.7","214.74","101","60.03","20"
"08/29/12 08:01:09","195.3488","51.1","214.56","237","60.0","20"
"08/29/12 08:06:10","195.3525","55.7","214.86","126","60.03","21"
"08/29/12 08:11:10","195.3564","47.7","215.24","352","60.03","22"
"08/29/12 08:16:09","195.3602","51.8","215.27","333","60.03","22"
"08/29/12 08:21:10","195.3641","44.8","215.02","334","60.03","23"
"08/29/12 08:26:09","195.3679","57.4","215.28","144","60.07","23"
"08/29/12 08:31:09","195.3718","45.0","214.82","189","60.0","24"
"08/29/12 08:36:09","195.3773","75.9","215.52","375","60.03","24"
"08/29/12 08:41:09","195.3834","79.8","214.2","394","60.03","25"
"08/29/12 08:46:10","195.3897","83.3","213.98","408","60.0","26"
"08/29/12 08:51:10","195.3964","87.4","215.18","427","60.0","27"
"08/29/12 08:56:10","195.4033","91.1","216.1","439","60.0","28"
"08/29/12 09:01:10","195.4105","94.2","217.04","454","60.03","29"
"08/29/12 09:06:09","195.418","98.5","216.79","472","60.03","30"
"08/29/12 09:11:10","195.4258","102.0","216.38","486","60.03","30"
"08/29/12 09:16:09","195.4338","105.3","216.58","503","60.03","31"
"08/29/12 09:21:09","195.4422","109.3","216.89","512","60.03","32"
"08/29/12 09:26:10","195.4507","112.3","216.58","532","60.0","32"
"08/29/12 09:31:08","195.4596","115.4","216.49","544","60.03","33"
"08/29/12 09:36:09","195.4687","118.9","216.17","557","60.0","33"
"08/29/12 09:41:10","195.4781","122.0","216.31","572","60.03","34"
"08/29/12 09:46:10","195.4877","125.0","221.09","576","60.0","35"
"08/29/12 09:51:09","195.4975","127.6","217.82","594","60.0","35"
"08/29/12 09:56:10","195.5076","130.4","218.68","600","60.0","36"
"08/29/12 10:01:10","195.5178","132.5","218.55","616","60.03","36"
"08/29/12 10:06:10","195.5283","136.0","215.64","637","60.03","37"
"08/29/12 10:11:10","195.539","138.2","216.75","642","60.03","37"
"08/29/12 10:16:09","195.5498","140.0","218.01","645","60.03","38"
"08/29/12 10:21:10","195.5608","142.2","217.63","658","60.0","38"
"08/29/12 10:26:10","195.5719","144.2","217.43","664","60.03","38"
"08/29/12 10:31:10","195.5832","146.1","220.22","663","60.0","39"
"08/29/12 10:36:09","195.5946","147.4","217.97","675","60.0","39"
"08/29/12 10:41:10","195.6062","148.9","218.73","680","60.0","40"
"08/29/12 10:46:10","195.6178","150.9","218.49","693","60.0","40"
"08/29/12 10:51:09","195.6296","152.1","219.42","691","60.0","41"
"08/29/12 10:56:09","195.6415","153.9","219.36","701","60.03","41"
"08/29/12 11:01:09","195.6536","156.1","218.08","710","60.07","41"
"08/29/12 11:06:10","195.6658","157.5","217.51","724","60.03","42"
"08/29/12 11:11:10","195.6782","161.0","207.42","763","60.03","41"
"08/29/12 11:16:09","195.6905","160.7","216.98","739","60.03","41"
"08/29/12 11:21:10","195.7032","161.9","217.34","741","60.03","41"
"08/29/12 11:26:10","195.7157","162.9","216.56","747","60.0","41"
"08/29/12 11:31:09","195.7285","163.8","218.65","745","60.0","41"
"08/29/12 11:36:10","195.7413","165.7","217.82","754","60.0","41"
"08/29/12 11:41:10","195.7543","167.3","216.33","768","60.0","41"
"08/29/12 11:46:10","195.7674","167.6","217.03","763","60.0","41"
"08/29/12 11:51:10","195.7806","169.0","216.71","775","60.03","41"
"08/29/12 11:56:09","195.7937","169.3","216.57","772","60.0","41"
"08/29/12 12:01:10","195.8069","168.8","216.22","777","60.03","41"
"08/29/12 12:06:09","195.8199","169.2","216.57","776","60.03","41"
"08/29/12 12:11:09","195.8332","170.2","216.92","779","60.03","41"
"08/29/12 12:16:09","195.8464","169.2","216.51","775","60.03","42"
"08/29/12 12:21:09","195.8596","169.9","216.83","774","60.0","42"
"08/29/12 12:26:09","195.8728","169.6","216.5","778","60.03","42"
"08/29/12 12:31:09","195.8861","169.8","216.94","776","60.0","42"
"08/29/12 12:36:10","195.8994","170.4","216.6","775","60.0","43"
"08/29/12 12:41:09","195.9126","170.1","217.22","781","60.03","43"
"08/29/12 12:46:09","195.9258","170.0","218.92","769","60.03","43"
"08/29/12 12:51:10","195.9392","169.5","219.3","765","60.0","43"
"08/29/12 12:56:09","195.9523","169.7","218.1","771","60.03","43"
"08/29/12 13:01:10","195.9655","168.1","218.09","767","60.07","43"
"08/29/12 13:06:10","195.9786","167.4","215.99","771","60.0","43"
"08/29/12 13:11:10","195.9916","168.1","218.35","763","60.03","43"
"08/29/12 13:16:09","196.0047","167.4","218.68","759","60.0","43"
"08/29/12 13:21:09","196.0177","167.3","217.86","761","60.0","43"
"08/29/12 13:26:10","196.0307","166.6","218.22","762","60.03","43"
"08/29/12 13:31:10","196.0437","165.9","218.33","753","60.0","43"
"08/29/12 13:36:10","196.0566","163.7","217.83","749","60.03","44"
"08/29/12 13:41:09","196.0692","162.2","217.34","739","60.0","44"
"08/29/12 13:46:10","196.0818","161.2","216.68","740","60.03","44"
"08/29/12 13:51:08","196.0944","161.7","219.23","724","60.03","44"
"08/29/12 13:56:09","196.1068","160.8","219.35","732","60.03","44"
"08/29/12 14:01:10","196.1193","158.2","218.45","719","60.03","44"
"08/29/12 14:06:10","196.1316","156.2","218.83","713","60.0","44"
"08/29/12 14:11:09","196.1436","154.6","218.72","706","60.0","44"
"08/29/12 14:16:10","196.1556","154.5","218.17","703","60.0","43"
"08/29/12 14:21:10","196.1677","152.8","218.04","702","60.0","43"
"08/29/12 14:26:09","196.1794","149.7","218.47","685","60.0","43"
"08/29/12 14:31:10","196.1912","150.4","218.56","689","60.0","43"
"08/29/12 14:36:09","196.2028","147.9","218.75","675","60.0","42"
"08/29/12 14:41:09","196.2142","144.6","217.15","670","60.0","42"
"08/29/12 14:46:10","196.2254","144.2","217.57","666","60.03","42"
"08/29/12 14:51:10","196.2366","142.1","217.6","657","60.0","41"
"08/29/12 14:56:09","196.2475","139.9","217.75","648","60.03","41"
"08/29/12 15:01:10","196.2583","137.1","217.55","632","60.03","41"
"08/29/12 15:06:10","196.2689","134.3","217.37","626","60.0","41"
"08/29/12 15:11:09","196.2792","132.4","217.07","612","60.0","41"
"08/29/12 15:16:09","196.2894","129.4","216.89","605","60.03","41"
"08/29/12 15:21:09","196.2994","126.8","218.02","591","60.0","41"
"08/29/12 15:26:10","196.3091","123.6","217.21","579","60.0","41"
"08/29/12 15:31:10","196.3187","121.5","217.37","570","60.03","40"
"08/29/12 15:36:10","196.328","118.0","217.68","554","60.0","40"
"08/29/12 15:41:10","196.3371","115.4","216.78","546","60.03","40"
"08/29/12 15:46:09","196.346","112.4","216.46","534","60.03","40"
"08/29/12 15:51:09","196.3546","110.3","215.84","524","60.0","39"
"08/29/12 15:56:10","196.363","106.7","216.32","507","60.03","39"
"08/29/12 16:01:10","196.3712","103.6","215.91","492","60.03","38"
"08/29/12 16:06:09","196.3791","100.2","216.6","479","60.0","38"
"08/29/12 16:11:09","196.3868","96.6","216.24","466","60.03","38"
"08/29/12 16:16:09","196.3942","93.0","215.07","451","60.0","37"
"08/29/12 16:21:10","196.4014","89.3","216.03","433","60.03","37"
"08/29/12 16:26:10","196.4082","86.4","215.67","422","60.03","37"
"08/29/12 16:31:10","196.4147","83.0","215.98","406","60.03","37"
"08/29/12 16:36:09","196.4211","79.7","214.62","394","60.03","36"
"08/29/12 16:41:09","196.4271","75.4","214.63","377","60.03","36"
"08/29/12 16:46:10","196.4328","71.4","214.82","360","60.03","36"
"08/29/12 16:51:10","196.4383","67.7","214.14","341","60.03","35"
"08/29/12 16:56:10","196.4434","63.9","214.54","328","60.03","35"
"08/29/12 17:01:10","196.448","40.2","214.79","345","60.03","34"
"08/29/12 17:06:11","196.4519","38.5","215.43","75","60.03","34"
"08/29/12 17:11:10","196.4558","50.4","214.79","346","60.0","34"
"08/29/12 17:16:09","196.4596","45.5","214.47","370","60.03","33"
"08/29/12 17:21:10","196.4633","38.7","214.4","282","60.03","33"
"08/29/12 17:26:10","196.4667","37.2","214.9","222","60.03","32"
"08/29/12 17:31:09","196.4697","32.8","213.17","247","60.03","32"
"08/29/12 17:36:10","196.4726","38.8","213.31","152","60.03","32"
"08/29/12 17:41:10","196.4751","33.6","212.83","161","60.0","32"
"08/29/12 17:46:10","196.4773","23.6","212.69","218","60.0","32"
"08/29/12 17:51:09","196.4792","32.6","212.81","98","60.03","31"
"08/29/12 17:56:09","196.4807","16.6","212.43","104","60.07","31"
"08/29/12 18:01:09","196.482","11.6","213.25","25","60.0","31"
"08/29/12 18:06:10","196.483","7.5","214.19","229","60.03","30"
"08/29/12 18:11:10","196.4839","12.0","214.39","1","60.03","30"
"08/29/12 18:16:09","196.4846","15.4","214.4","157","60.03","29"
"08/29/12 18:21:10","196.4853","0.0","214.26","0","60.0","29"
"08/29/12 18:26:09","196.4857","10.7","213.44","0","60.03","29"
"08/29/12 18:31:10","196.4862","0.0","213.34","0","60.03","29"
"08/29/12 18:36:09","196.4865","0.0","213.49","0","60.03","28"
"08/29/12 18:41:09","196.4869","14.3","213.34","18","60.03","28"
"08/29/12 18:51:10","196.4874","0.0","213.98","0","60.03","28"
"08/30/12 06:46:10","196.4876","7.6","214.04","207","60.03","23"
"08/30/12 06:51:09","196.4881","0.0","213.7","0","60.03","23"
"08/30/12 06:56:09","196.4886","7.5","213.75","0","60.0","24"
"08/30/12 07:01:10","196.4892","13.0","213.39","35","60.07","24"
"08/30/12 07:06:09","196.4899","14.3","212.55","52","60.03","24"
"08/30/12 07:16:11","196.4906","0.0","213.89","0","60.03","25"
"08/30/12 07:21:10","196.4909","14.2","213.97","2","60.0","25"
"08/30/12 07:26:09","196.492","12.1","213.86","101","60.03","25"
"08/30/12 07:31:09","196.4934","12.1","213.95","132","60.03","25"
"08/30/12 07:36:11","196.4953","28.1","213.94","43","60.0","26"
"08/30/12 07:41:11","196.4974","26.8","214.45","75","60.0","26"
"08/30/12 07:46:10","196.4999","28.3","214.36","165","60.03","27"
"08/30/12 07:51:09","196.5024","29.6","214.12","156","60.0","27"
"08/30/12 07:56:10","196.5054","38.5","214.0","163","60.03","27"
"08/30/12 08:01:09","196.5089","42.4","214.55","226","60.0","28"
"08/30/12 08:06:11","196.5127","26.1","213.8","233","60.07","28"
"08/30/12 08:11:10","196.5145","31.4","212.44","277","60.03","28"
"08/30/12 08:16:10","196.517","29.7","215.21","286","60.03","28"
"08/30/12 08:21:10","196.5205","61.9","215.46","184","60.0","28"
"08/30/12 08:26:11","196.5247","64.7","214.79","330","60.03","29"
"08/30/12 08:31:10","196.5298","68.8","214.53","348","60.03","29"
"08/30/12 08:36:09","196.5353","72.0","214.73","358","60.0","30"
"08/30/12 08:41:09","196.541","75.6","213.58","378","60.0","31"
"08/30/12 08:46:09","196.547","79.5","215.07","390","60.0","31"
"08/30/12 08:51:10","196.5533","85.5","214.9","421","60.03","32"
"08/30/12 08:56:09","196.5603","94.9","215.04","461","60.0","33"
"08/30/12 09:01:09","196.5679","97.6","214.9","472","60.03","33"
"08/30/12 09:06:09","196.5758","104.5","214.6","504","60.03","34"
"08/30/12 09:11:10","196.5842","112.0","215.35","531","60.03","35"
"08/30/12 09:16:09","196.5908","56.8","213.81","238","60.0","36"
"08/30/12 09:21:10","196.5978","120.3","216.03","569","60.0","36"
"08/30/12 09:26:10","196.6045","89.6","215.27","436","60.0","36"
"08/30/12 09:31:10","196.6097","73.8","214.56","365","60.03","37"
"08/30/12 09:36:10","196.6163","31.6","213.93","195","60.0","37"
"08/30/12 09:41:11","196.6223","124.3","216.36","582","60.03","37"
"08/30/12 09:46:09","196.632","128.9","215.79","600","60.07","38"
"08/30/12 09:51:09","196.6408","42.8","213.56","411","60.03","38"
"08/30/12 09:56:09","196.6505","129.1","215.56","605","60.03","38"
"08/30/12 10:01:10","196.6605","137.7","216.1","640","60.03","39"
"08/30/12 10:06:10","196.6698","125.5","216.13","589","60.0","39"
"08/30/12 10:11:09","196.6801","146.2","216.95","672","60.0","39"
"08/30/12 10:16:10","196.6914","146.3","217.82","672","60.03","40"
"08/30/12 10:21:10","196.7019","78.3","215.29","389","60.03","40"
"08/30/12 10:26:10","196.7103","65.9","216.0","331","60.0","41"
"08/30/12 10:31:10","196.7155","39.8","214.07","387","60.0","40"
"08/30/12 10:36:10","196.7196","46.1","213.72","426","60.03","38"
"08/30/12 10:41:10","196.7241","66.0","213.24","338","60.03","38"
"08/30/12 10:46:11","196.7334","132.0","215.16","617","60.0","38"
"08/30/12 10:51:11","196.74","80.7","214.09","399","60.03","38"
"08/30/12 10:56:10","196.7448","65.5","213.43","140","60.0","38"
"08/30/12 11:01:10","196.7523","132.1","216.53","621","60.03","38"
"08/30/12 11:06:10","196.7602","111.6","215.89","531","60.03","38"
"08/30/12 11:11:11","196.769","111.3","215.5","525","60.03","39"
"08/30/12 11:16:10","196.7748","36.1","213.49","173","60.03","38"
"08/30/12 11:21:10","196.7773","33.8","213.56","246","60.0","38"
"08/30/12 11:26:10","196.7799","45.2","213.82","288","60.03","37"
"08/30/12 11:31:09","196.7838","54.8","214.19","108","60.03","36"
"08/30/12 11:36:10","196.788","38.6","214.13","311","60.0","36"
"08/30/12 11:41:11","196.7918","50.6","214.02","203","60.03","35"
"08/30/12 11:46:10","196.799","139.7","215.42","650","60.0","36"
"08/30/12 11:51:10","196.8064","50.2","212.8","402","60.0","36"
"08/30/12 11:56:10","196.8138","100.6","214.55","485","60.03","36"
"08/30/12 12:01:10","196.8261","107.9","215.01","513","60.03","37"
"08/30/12 12:06:11","196.8327","42.9","214.19","351","60.03","36"
"08/30/12 12:11:11","196.8364","64.5","214.95","211","60.0","35"
"08/30/12 12:16:10","196.8435","115.1","216.1","547","60.0","36"
"08/30/12 12:21:11","196.8567","175.9","216.79","804","60.03","38"
"08/30/12 12:26:11","196.8707","178.2","216.57","813","60.03","39"
"08/30/12 12:31:10","196.8844","84.8","214.72","414","60.0","40"
"08/30/12 12:36:10","196.8908","79.7","214.73","393","60.0","39"
"08/30/12 12:41:10","196.8975","82.0","213.99","401","60.03","38"
"08/30/12 12:46:11","196.9094","145.3","215.53","678","60.03","39"
"08/30/12 12:51:09","196.9228","177.9","215.94","815","60.0","41"
"08/30/12 12:56:11","196.9364","176.7","217.03","807","60.03","41"
"08/30/12 13:01:11","196.9444","81.4","215.46","399","60.03","40"
"08/30/12 13:06:09","196.9524","66.9","214.01","341","60.0","40"
"08/30/12 13:11:11","196.9585","99.0","214.7","477","60.03","39"
"08/30/12 13:16:09","196.9674","121.3","215.53","570","60.0","39"
"08/30/12 13:21:11","196.9768","143.6","215.67","664","60.03","38"
"08/30/12 13:26:11","196.9859","91.7","215.39","446","60.0","39"
"08/30/12 13:31:11","196.9977","182.3","217.26","828","60.07","40"
"08/30/12 13:36:09","197.0106","171.1","216.59","785","60.03","41"
"08/30/12 13:41:10","197.0229","182.7","216.74","837","60.03","41"
"08/30/12 13:46:09","197.0362","173.9","216.66","792","60.0","42"
"08/30/12 13:51:10","197.0484","188.2","216.83","857","60.03","43"
"08/30/12 13:56:11","197.0593","113.5","215.42","541","60.0","42"
"08/30/12 14:01:09","197.0668","82.6","215.13","408","60.03","42"
"08/30/12 14:06:09","197.0741","76.3","215.16","378","60.0","41"
"08/30/12 14:11:09","197.0789","74.9","214.65","375","60.03","41"
"08/30/12 14:16:11","197.0837","103.8","215.59","498","60.0","39"
"08/30/12 14:21:10","197.0893","74.4","214.37","374","60.03","38"
"08/30/12 14:26:11","197.0976","103.6","215.0","495","60.03","39"
"08/30/12 14:36:10","197.1073","78.1","214.64","387","60.03","37"
"08/30/12 14:41:10","197.1123","40.9","214.5","362","60.03","36"
"08/30/12 14:46:11","197.1179","126.0","216.35","590","60.03","36"
"08/30/12 14:51:10","197.1267","63.9","215.07","325","60.03","36"
"08/30/12 14:56:10","197.1329","64.4","214.33","245","60.0","34"
"08/30/12 15:01:09","197.1369","46.8","214.11","297","60.03","33"
"08/30/12 15:06:10","197.1399","41.8","214.13","304","60.0","32"
"08/30/12 15:11:11","197.1426","37.0","214.05","280","60.03","32"
"08/30/12 15:16:11","197.1449","17.2","213.53","212","60.03","31"
"08/30/12 15:21:09","197.1463","22.1","212.72","139","60.0","31"
"08/30/12 15:26:11","197.1474","12.7","212.87","7","60.0","30"
"08/30/12 15:31:10","197.1482","14.2","213.53","1","60.03","30"
"08/30/12 15:36:11","197.1491","14.8","213.13","1","60.0","30"
"08/30/12 15:41:10","197.1499","0.0","213.83","0","60.03","30"
"08/30/12 15:46:11","197.1507","0.0","213.01","0","60.03","30"
"08/30/12 15:51:09","197.1513","6.5","212.72","215","60.03","29"
"08/30/12 15:56:10","197.1519","10.9","212.88","15","60.03","29"
"08/30/12 16:01:11","197.1524","7.7","212.36","0","60.03","30"
"08/30/12 16:06:10","197.1528","11.1","212.59","16","60.03","30"
"08/30/12 16:11:11","197.1532","0.0","212.72","0","60.0","29"
"08/30/12 16:16:11","197.1538","11.8","213.35","4","59.96","29"
"08/30/12 16:21:10","197.1549","12.7","213.49","74","60.03","29"
"08/30/12 16:26:11","197.1563","14.5","213.65","190","60.0","30"
"08/30/12 16:31:10","197.1563","26.0","213.58","161","60.03","30"
"08/30/12 16:36:10","197.1576","17.4","213.63","12","60.0","30"
"08/30/12 16:41:10","197.1591","19.2","213.93","23","60.03","30"
"08/30/12 16:46:09","197.161","15.9","213.5","18","60.03","30"
"08/30/12 16:51:09","197.1631","23.9","213.41","258","60.03","31"
"08/30/12 16:56:10","197.165","14.4","213.74","22","60.03","31"
"08/30/12 17:01:10","197.1661","19.3","214.85","121","60.07","31"
"08/30/12 17:06:11","197.1671","15.0","213.24","130","60.03","31"
"08/30/12 17:11:10","197.1681","12.4","212.9","7","60.03","31"
"08/30/12 17:16:11","197.1687","14.5","213.94","8","60.03","31"
"08/30/12 17:21:10","197.1693","12.7","212.94","2","60.0","30"
"08/30/12 17:26:11","197.1702","5.0","213.34","267","60.03","30"
"08/30/12 17:31:10","197.1712","15.5","213.49","78","60.03","30"
"08/30/12 17:36:11","197.1723","22.0","213.25","254","60.0","30"
"08/30/12 17:41:10","197.1736","13.2","213.66","29","60.0","30"
"08/30/12 17:46:10","197.1758","13.3","212.94","104","60.03","30"
"08/30/12 17:51:11","197.177","14.0","212.8","1","60.03","30"
"08/30/12 17:56:11","197.178","7.6","213.35","230","60.07","30"
"08/30/12 18:01:11","197.1786","0.0","212.52","167","60.03","30"
"08/30/12 18:06:10","197.1792","0.0","212.92","53","60.03","30"
"08/30/12 18:11:11","197.1799","15.6","213.52","0","60.03","30"
"08/30/12 18:16:11","197.1805","0.1","213.37","0","60.03","30"
"08/30/12 18:21:10","197.1808","0.0","213.44","0","60.03","30"
"08/30/12 18:26:10","197.1811","1.4","213.53","107","60.03","30"
"08/30/12 18:31:10","197.1816","0.0","213.94","0","60.03","30"
"08/30/12 18:36:11","197.1822","12.5","213.02","9","60.03","29"
"08/30/12 18:41:11","197.183","11.7","213.07","0","60.03","29"
"08/31/12 06:51:10","197.1836","0.0","212.89","0","60.03","18"
"08/31/12 06:56:10","197.1838","14.3","212.54","5","60.03","18"
"08/31/12 07:01:11","197.1842","0.0","214.25","0","60.03","19"
"08/31/12 07:06:10","197.1847","0.0","213.42","0","60.0","19"
"08/31/12 07:11:11","197.1854","15.7","213.61","273","60.03","19"
"08/31/12 07:16:10","197.1863","3.6","213.2","164","60.0","20"
"08/31/12 07:21:11","197.1874","16.7","212.79","98","60.03","20"
"08/31/12 07:26:12","197.1889","15.5","212.84","20","60.03","20"
"08/31/12 07:31:11","197.1906","32.7","213.38","108","60.03","21"
"08/31/12 07:36:10","197.1926","20.3","213.58","258","60.0","22"
"08/31/12 07:41:10","197.195","37.1","213.2","246","60.03","22"
"08/31/12 07:46:11","197.1977","42.4","213.63","134","60.0","23"
"08/31/12 07:51:11","197.2007","47.3","213.7","237","60.03","23"
"08/31/12 07:56:10","197.2041","50.9","213.27","356","60.03","23"
"08/31/12 08:01:11","197.2078","42.1","213.08","346","60.0","24"
"08/31/12 08:06:11","197.2118","52.8","212.76","375","60.0","25"
"08/31/12 08:11:11","197.2157","57.4","213.82","107","60.03","25"
"08/31/12 08:16:11","197.2196","55.7","214.1","142","60.03","26"
"08/31/12 08:21:11","197.2236","49.3","213.3","390","60.0","26"
"08/31/12 08:26:10","197.2288","74.0","214.01","373","60.03","27"
"08/31/12 08:31:11","197.2346","77.9","214.55","385","60.03","27"
"08/31/12 08:36:11","197.2402","72.1","214.95","359","60.03","27"
"08/31/12 08:41:10","197.2462","85.1","215.11","418","60.03","27"
"08/31/12 08:46:12","197.253","86.2","215.18","422","60.0","28"
"08/31/12 08:51:11","197.2602","96.4","214.48","467","60.0","28"
"08/31/12 08:56:11","197.2679","99.8","215.14","481","60.0","29"
"08/31/12 09:01:12","197.2758","104.0","214.97","497","60.0","29"
"08/31/12 09:06:11","197.2841","108.6","214.9","519","60.0","29"
"08/31/12 09:11:11","197.2926","111.7","216.01","529","60.03","30"
"08/31/12 09:16:11","197.3015","115.4","215.43","550","60.0","30"
"08/31/12 09:21:11","197.3107","119.0","215.18","564","60.0","31"
"08/31/12 09:26:11","197.3201","123.0","214.62","576","60.0","31"
"08/31/12 09:31:10","197.3298","126.7","216.95","592","60.03","31"
"08/31/12 09:36:11","197.3398","130.1","216.76","602","60.03","32"
"08/31/12 09:41:11","197.35","132.7","217.22","617","60.0","32"
"08/31/12 09:46:11","197.3605","136.0","217.23","630","60.03","32"
"08/31/12 09:51:12","197.3712","139.2","216.73","645","60.03","32"
"08/31/12 09:56:11","197.3821","141.1","217.52","652","60.03","33"
"08/31/12 10:01:10","197.3931","143.7","217.66","663","60.0","33"
"08/31/12 10:06:11","197.4044","146.2","217.18","673","60.0","34"
"08/31/12 10:11:10","197.4158","148.6","215.9","686","60.0","34"
"08/31/12 10:16:11","197.4276","152.5","217.37","702","60.0","34"
"08/31/12 10:21:10","197.4395","154.0","216.82","711","60.03","34"
"08/31/12 10:26:10","197.4516","155.5","217.99","712","60.0","34"
"08/31/12 10:31:11","197.4638","157.0","217.82","718","60.03","35"
"08/31/12 10:36:11","197.4761","159.4","217.65","728","60.0","35"
"08/31/12 10:41:10","197.4885","160.6","218.27","731","60.03","36"
"08/31/12 10:46:11","197.5012","162.5","218.22","744","60.03","36"
"08/31/12 10:51:12","197.5139","163.0","217.41","743","60.03","37"
"08/31/12 10:56:11","197.5266","165.6","218.55","751","60.03","37"
"08/31/12 11:01:11","197.5396","167.1","218.96","762","60.07","37"
"08/31/12 11:06:11","197.5528","169.0","217.72","770","60.07","37"
"08/31/12 11:11:10","197.566","171.0","217.17","786","60.07","36"
"08/31/12 11:16:11","197.5795","173.0","216.77","788","60.0","36"
"08/31/12 11:21:11","197.593","175.2","217.32","796","60.03","36"
"08/31/12 11:26:10","197.6066","173.9","217.01","797","60.0","37"
"08/31/12 11:31:11","197.6202","175.4","217.89","798","60.0","37"
"08/31/12 11:36:10","197.6339","176.7","217.19","799","60.0","37"
"08/31/12 11:41:11","197.6477","178.3","217.0","812","60.0","37"
"08/31/12 11:46:11","197.6617","178.6","217.61","813","60.0","37"
"08/31/12 11:51:10","197.6756","177.8","217.14","806","60.03","37"
"08/31/12 11:56:10","197.6895","178.2","217.36","809","60.03","38"
"08/31/12 12:01:11","197.7033","177.9","217.33","812","60.03","38"
"08/31/12 12:06:11","197.7173","179.6","217.08","818","60.0","38"
"08/31/12 12:11:11","197.7314","181.8","217.08","828","60.03","38"
"08/31/12 12:16:10","197.7456","182.2","217.0","827","60.0","38"
"08/31/12 12:21:10","197.7598","182.5","216.28","834","60.03","37"
"08/31/12 12:26:11","197.774","183.1","216.58","837","60.03","37"
"08/31/12 12:31:11","197.7883","182.8","216.52","832","60.0","37"
"08/31/12 12:36:11","197.8026","183.5","216.78","827","60.0","37"
"08/31/12 12:41:11","197.8168","183.9","217.47","833","60.0","37"
"08/31/12 12:46:10","197.831","181.0","217.1","821","60.0","38"
"08/31/12 12:51:10","197.8452","183.0","216.9","835","60.0","37"
"08/31/12 12:56:10","197.8594","181.4","216.78","824","60.03","38"
"08/31/12 13:01:10","197.8736","181.1","217.08","831","60.07","38"
"08/31/12 13:06:11","197.8878","181.5","217.44","819","60.03","38"
"08/31/12 13:11:12","197.9019","182.1","217.69","826","60.03","37"
"08/31/12 13:16:10","197.9161","181.5","218.16","823","60.0","37"
"08/31/12 13:21:10","197.9301","179.6","217.74","814","60.0","37"
"08/31/12 13:26:11","197.9441","178.3","217.86","809","60.0","37"
"08/31/12 13:31:10","197.9579","177.4","218.37","801","60.0","37"
"08/31/12 13:36:11","197.9717","176.4","218.08","801","60.03","37"
"08/31/12 13:41:11","197.9854","175.4","218.1","795","60.03","37"
"08/31/12 13:46:10","197.999","175.0","217.34","796","60.0","37"
"08/31/12 13:51:10","198.0125","173.4","217.09","791","60.03","37"
"08/31/12 13:56:11","198.026","170.9","217.43","780","60.03","38"
"08/31/12 14:01:11","198.0393","171.1","216.7","785","60.03","37"
"08/31/12 14:06:11","198.0526","169.1","216.96","771","60.03","38"
"08/31/12 14:11:11","198.0656","167.5","216.55","766","60.0","38"
"08/31/12 14:16:11","198.0786","166.9","216.65","766","60.0","37"
