"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/31/12 14:21:11","198.0915","163.6","217.2","748","60.0","38"
"08/31/12 14:26:11","198.1042","162.7","216.15","744","60.0","38"
"08/31/12 14:31:10","198.1168","161.9","217.07","740","60.03","38"
"08/31/12 14:36:11","198.1293","158.0","216.89","724","60.03","38"
"08/31/12 14:41:11","198.1415","156.0","217.18","719","60.03","38"
"08/31/12 14:46:10","198.153","154.0","216.52","709","60.03","38"
"08/31/12 14:51:10","198.1649","153.0","216.14","708","60.03","37"
"08/31/12 14:56:11","198.1767","149.2","216.9","688","60.03","37"
"08/31/12 15:01:11","198.1883","146.5","216.76","678","60.03","36"
"08/31/12 15:06:12","198.1996","144.3","216.27","672","60.0","36"
"08/31/12 15:11:11","198.2107","141.1","216.04","655","60.03","36"
"08/31/12 15:16:12","198.2217","139.3","216.54","648","60.0","36"
"08/31/12 15:21:10","198.2323","136.6","216.3","637","60.0","36"
"08/31/12 15:26:11","198.2429","133.4","216.01","625","60.0","36"
"08/31/12 15:31:11","198.2531","131.2","216.03","614","60.0","35"
"08/31/12 15:36:12","198.2633","127.9","216.77","594","60.0","36"
"08/31/12 15:41:10","198.2731","125.7","216.07","588","60.0","35"
"08/31/12 15:46:12","198.2828","122.5","216.2","577","60.0","34"
"08/31/12 15:51:10","198.2921","119.1","215.95","559","60.0","34"
"08/31/12 15:56:11","198.3014","116.0","215.46","546","60.0","34"
"08/31/12 16:01:10","198.3101","112.2","215.64","532","60.03","34"
"08/31/12 16:06:10","198.3188","108.8","215.99","516","60.03","33"
"08/31/12 16:11:11","198.3271","105.1","215.76","503","60.03","34"
"08/31/12 16:16:12","198.3352","101.5","215.8","483","60.03","33"
"08/31/12 16:21:12","198.3429","97.9","215.59","469","60.0","33"
"08/31/12 16:26:12","198.3504","94.0","215.44","456","60.03","33"
"08/31/12 16:31:11","198.3575","90.1","215.84","435","60.03","33"
"08/31/12 16:36:10","198.3644","86.2","215.12","420","60.03","33"
"08/31/12 16:41:10","198.3709","81.9","214.85","405","60.03","32"
"08/31/12 16:46:11","198.3771","77.9","214.61","383","60.03","32"
"08/31/12 16:51:11","198.383","73.8","214.81","370","60.03","32"
"08/31/12 16:56:10","198.3885","69.3","214.57","348","60.0","31"
"08/31/12 17:01:10","198.3937","64.5","215.43","330","60.03","31"
"08/31/12 17:06:11","198.3986","60.7","215.45","317","60.03","31"
"08/31/12 17:11:12","198.4025","43.1","215.32","344","60.03","31"
"08/31/12 17:16:11","198.4064","40.5","214.73","139","60.03","31"
"08/31/12 17:21:11","198.4102","41.8","213.99","215","60.03","31"
"08/31/12 17:26:11","198.4136","37.3","214.09","230","60.03","31"
"08/31/12 17:31:11","198.4167","32.2","214.08","281","60.03","31"
"08/31/12 17:36:11","198.4195","36.9","214.11","106","60.03","30"
"08/31/12 17:41:11","198.4219","26.0","214.55","72","60.03","30"
"08/31/12 17:46:11","198.424","33.6","214.37","94","60.03","30"
"08/31/12 17:51:11","198.4258","20.7","213.96","38","60.03","30"
"08/31/12 17:56:11","198.4273","17.2","213.59","49","60.07","29"
"08/31/12 18:01:11","198.4285","12.5","213.99","3","60.03","29"
"08/31/12 18:06:11","198.4295","11.6","214.15","2","60.0","29"
"08/31/12 18:11:11","198.4303","11.6","213.69","34","60.03","29"
"08/31/12 18:16:11","198.4309","0.0","213.67","137","60.0","28"
"08/31/12 18:21:10","198.4312","0.0","213.4","164","60.03","28"
"08/31/12 18:26:11","198.4315","0.0","213.65","0","60.03","28"
"08/31/12 18:36:10","198.4317","0.0","212.6","0","60.03","27"
"09/01/12 06:56:11","198.4322","13.2","212.85","7","60.0","15"
"09/01/12 07:01:11","198.4325","0.0","212.65","0","60.0","15"
"09/01/12 07:06:11","198.4329","12.3","213.43","2","60.0","16"
"09/01/12 07:11:12","198.4334","6.9","213.73","0","60.03","16"
"09/01/12 07:16:11","198.4343","10.7","213.82","219","60.0","17"
"09/01/12 07:21:12","198.4353","15.1","214.07","6","60.03","17"
"09/01/12 07:26:12","198.4367","13.1","214.33","199","60.03","18"
"09/01/12 07:31:11","198.4382","23.4","213.74","22","60.0","19"
"09/01/12 07:36:11","198.4401","16.1","213.93","21","60.03","19"
"09/01/12 07:41:11","198.4423","25.9","213.91","221","60.0","20"
"09/01/12 07:46:10","198.4447","29.2","213.93","290","60.03","20"
"09/01/12 07:51:11","198.4475","36.9","214.14","329","60.03","22"
"09/01/12 07:56:12","198.4508","39.0","213.51","361","60.0","23"
"09/01/12 08:01:11","198.4544","53.8","214.14","126","60.0","23"
"09/01/12 08:06:12","198.4583","45.3","214.28","108","60.03","24"
"09/01/12 08:11:12","198.4621","54.6","214.7","162","60.0","25"
"09/01/12 08:16:12","198.4661","42.6","214.67","252","60.0","26"
"09/01/12 08:21:12","198.4699","39.9","215.38","348","60.0","27"
"09/01/12 08:26:11","198.4753","71.9","215.1","361","60.0","27"
"09/01/12 08:31:12","198.4811","76.2","215.26","379","60.0","28"
"09/01/12 08:36:12","198.4873","80.9","214.96","399","60.03","29"
"09/01/12 08:41:11","198.4937","85.0","215.25","415","60.03","30"
"09/01/12 08:46:11","198.5005","88.8","215.44","433","60.0","31"
"09/01/12 08:51:11","198.5075","92.5","215.25","449","60.03","32"
"09/01/12 08:56:11","198.5148","95.2","214.8","463","60.03","32"
"09/01/12 09:01:11","198.5224","99.6","215.79","474","60.0","33"
"09/01/12 09:06:11","198.5303","103.7","215.73","495","60.03","34"
"09/01/12 09:11:12","198.5385","107.3","215.35","512","60.0","35"
"09/01/12 09:16:12","198.5471","112.2","215.55","531","60.0","35"
"09/01/12 09:21:11","198.5559","115.8","215.86","549","60.03","36"
"09/01/12 09:26:12","198.5651","119.5","215.35","562","60.03","36"
"09/01/12 09:31:11","198.5745","122.5","215.2","579","60.03","37"
"09/01/12 09:36:12","198.5843","125.8","215.27","587","60.0","38"
"09/01/12 09:41:11","198.5941","128.6","215.51","604","60.03","38"
"09/01/12 09:46:11","198.6043","131.2","216.98","613","60.03","38"
"09/01/12 09:51:11","198.6145","134.5","217.31","624","60.03","39"
"09/01/12 09:56:11","198.6251","137.1","216.49","638","60.0","40"
"09/01/12 10:01:11","198.6358","139.5","216.72","650","60.03","40"
"09/01/12 10:06:11","198.6468","141.7","217.18","652","60.03","41"
"09/01/12 10:11:11","198.6578","143.6","217.05","661","60.0","42"
"09/01/12 10:16:11","198.6691","145.6","216.47","674","60.03","42"
"09/01/12 10:21:12","198.6806","148.5","216.57","685","60.0","42"
"09/01/12 10:26:12","198.6923","150.8","216.92","699","60.03","43"
"09/01/12 10:31:12","198.7041","152.3","216.65","704","60.03","43"
"09/01/12 10:36:12","198.7161","154.6","216.35","715","60.0","43"
"09/01/12 10:41:12","198.7282","156.2","216.66","722","60.03","43"
"09/01/12 10:46:11","198.7404","158.3","216.88","725","60.0","43"
"09/01/12 10:51:11","198.7528","161.1","218.1","736","60.03","43"
"09/01/12 10:56:11","198.7653","161.1","218.25","734","60.07","43"
"09/01/12 11:01:11","198.7779","162.8","217.88","743","60.03","43"
"09/01/12 11:06:11","198.7907","164.4","217.18","752","60.0","43"
"09/01/12 11:11:11","198.8036","166.3","217.03","763","60.0","43"
"09/01/12 11:16:12","198.8166","166.8","217.07","765","60.03","43"
"09/01/12 11:21:11","198.8296","168.4","217.83","767","60.03","43"
"09/01/12 11:26:12","198.8429","169.5","217.23","772","60.03","43"
"09/01/12 11:31:12","198.8561","170.8","217.04","779","60.0","43"
"09/01/12 11:36:11","198.8693","170.9","217.39","779","60.03","43"
"09/01/12 11:41:12","198.8827","171.4","218.15","778","60.03","43"
"09/01/12 11:46:11","198.8961","172.9","217.42","788","60.0","43"
"09/01/12 11:51:12","198.9096","173.9","217.28","796","60.0","43"
"09/01/12 11:56:12","198.9231","173.1","217.46","789","60.03","43"
"09/01/12 12:01:11","198.9366","172.2","216.92","789","60.03","43"
"09/01/12 12:06:11","198.95","172.6","217.06","788","60.0","43"
"09/01/12 12:11:12","198.9635","173.9","216.9","790","60.03","44"
"09/01/12 12:16:12","198.9771","173.6","217.36","788","60.03","44"
"09/01/12 12:21:11","198.9905","174.5","217.69","795","60.0","44"
"09/01/12 12:26:11","199.0041","174.9","217.38","795","60.03","44"
"09/01/12 12:31:11","199.0178","174.4","216.92","795","60.0","45"
"09/01/12 12:36:11","199.0314","175.1","217.3","798","60.0","45"
"09/01/12 12:41:11","199.045","175.8","218.19","793","60.03","44"
"09/01/12 12:46:11","199.0587","174.1","217.54","794","60.0","45"
"09/01/12 12:51:11","199.0723","175.2","216.9","799","60.03","44"
"09/01/12 12:56:11","199.086","174.1","217.12","791","60.03","45"
"09/01/12 13:01:12","199.0996","173.6","217.43","793","60.03","45"
"09/01/12 13:06:11","199.1131","173.6","217.26","789","60.0","44"
"09/01/12 13:11:11","199.1267","174.2","216.93","798","60.03","44"
"09/01/12 13:16:11","199.1402","174.2","217.92","793","60.03","44"
"09/01/12 13:21:11","199.1535","146.6","216.93","677","60.0","43"
"09/01/12 13:26:11","199.1641","123.4","216.24","580","60.0","43"
"09/01/12 13:31:11","199.1778","176.9","217.58","801","60.03","43"
"09/01/12 13:36:11","199.1916","178.9","218.15","809","60.07","43"
"09/01/12 13:41:11","199.204","82.6","216.45","400","60.0","42"
"09/01/12 13:46:11","199.2095","114.0","216.71","538","60.03","41"
"09/01/12 13:51:12","199.2219","175.0","217.61","798","60.03","41"
"09/01/12 13:56:12","199.2354","170.6","217.72","776","60.0","41"
"09/01/12 14:01:12","199.2485","167.2","217.4","762","60.03","41"
"09/01/12 14:06:12","199.2615","164.7","217.52","753","60.03","41"
"09/01/12 14:11:12","199.2741","161.8","217.2","736","60.03","41"
"09/01/12 14:16:12","199.2867","159.5","218.19","726","60.03","42"
"09/01/12 14:21:11","199.299","159.0","218.79","723","60.0","41"
"09/01/12 14:26:12","199.3114","158.3","218.49","721","60.07","41"
"09/01/12 14:31:12","199.3237","155.8","217.8","715","60.0","41"
"09/01/12 14:36:12","199.3357","153.2","218.27","706","60.03","41"
"09/01/12 14:41:11","199.3476","151.7","217.51","696","60.03","40"
"09/01/12 14:46:11","199.3594","149.8","217.01","692","60.03","40"
"09/01/12 14:51:12","199.371","147.8","217.82","679","60.0","40"
"09/01/12 14:56:12","199.3824","145.9","218.27","672","60.03","39"
"09/01/12 15:01:12","199.3937","144.3","217.1","668","60.03","39"
"09/01/12 15:06:12","199.4048","141.7","217.47","653","60.03","39"
"09/01/12 15:11:11","199.4156","138.7","217.19","642","60.03","38"
"09/01/12 15:16:12","199.4264","136.0","217.3","631","60.0","38"
"09/01/12 15:21:12","199.4368","133.1","216.78","620","60.03","38"
"09/01/12 15:26:12","199.4471","130.1","216.57","605","60.03","38"
"09/01/12 15:31:12","199.4571","127.4","216.22","595","60.0","38"
"09/01/12 15:36:12","199.4669","122.8","216.96","575","60.03","38"
"09/01/12 15:41:12","199.4763","120.6","215.87","569","60.0","38"
"09/01/12 15:46:11","199.4855","116.8","215.78","556","60.03","37"
"09/01/12 15:51:12","199.4945","113.9","215.84","539","60.03","37"
"09/01/12 15:56:12","199.5032","108.8","215.57","519","60.03","36"
"09/01/12 16:01:12","199.5115","103.5","215.7","495","60.0","36"
"09/01/12 16:06:11","199.5194","99.2","216.31","476","60.03","36"
"09/01/12 16:11:12","199.527","97.2","215.35","471","60.03","35"
"09/01/12 16:16:11","199.5344","93.2","216.06","450","60.0","35"
"09/01/12 16:21:11","199.5416","92.0","215.84","444","60.03","34"
"09/01/12 16:26:11","199.5487","89.2","216.15","434","60.03","34"
"09/01/12 16:31:11","199.5554","84.5","215.09","415","60.03","34"
"09/01/12 16:36:12","199.5619","82.2","215.18","406","60.03","33"
"09/01/12 16:41:11","199.5681","79.0","215.25","390","60.03","33"
"09/01/12 16:46:11","199.5742","75.4","215.6","375","60.0","32"
"09/01/12 16:51:11","199.5798","70.6","214.63","357","60.0","32"
"09/01/12 16:56:11","199.5852","67.0","214.87","340","60.03","32"
"09/01/12 17:01:12","199.5903","62.8","215.03","321","60.0","32"
"09/01/12 17:06:12","199.5946","54.2","215.45","194","60.07","32"
"09/01/12 17:11:11","199.5983","54.2","214.55","382","60.03","32"
"09/01/12 17:16:12","199.6022","44.4","214.89","355","60.03","31"
"09/01/12 17:21:12","199.6058","37.0","214.75","140","60.03","31"
"09/01/12 17:26:12","199.609","44.4","214.76","317","60.03","30"
"09/01/12 17:31:12","199.6118","30.6","214.6","145","60.03","30"
"09/01/12 17:36:12","199.6143","34.0","214.3","211","60.03","30"
"09/01/12 17:41:11","199.6165","26.8","214.76","260","60.03","29"
"09/01/12 17:46:11","199.6185","15.8","213.99","120","60.07","29"
"09/01/12 17:51:12","199.6203","30.9","213.2","31","60.0","28"
"09/01/12 17:56:12","199.6218","14.9","213.32","125","60.03","28"
"09/01/12 18:01:12","199.623","12.8","213.1","117","60.03","28"
"09/01/12 18:06:11","199.6241","13.7","213.4","135","60.0","27"
"09/01/12 18:11:11","199.6248","0.0","213.15","73","60.03","27"
"09/01/12 18:16:11","199.6255","10.9","213.42","20","60.03","27"
"09/01/12 18:21:12","199.6259","0.0","213.61","0","60.03","26"
"09/01/12 18:26:12","199.6263","0.0","213.12","0","60.03","26"
"09/01/12 18:31:12","199.6265","6.8","213.74","0","60.03","26"
"09/02/12 07:01:15","199.6272","13.9","213.93","0","60.0","15"
"09/02/12 07:06:11","199.6277","0.0","214.33","0","60.0","16"
"09/02/12 07:11:11","199.6283","0.0","214.5","194","60.0","16"
"09/02/12 07:16:11","199.6291","13.6","214.53","49","60.03","17"
"09/02/12 07:21:13","199.6301","16.6","214.3","39","60.0","17"
"09/02/12 07:26:13","199.6313","12.8","214.46","16","60.03","17"
"09/02/12 07:31:13","199.6328","13.7","214.11","160","60.0","18"
"09/02/12 07:36:12","199.6345","19.8","214.4","293","60.03","18"
"09/02/12 07:41:12","199.6364","30.8","214.78","111","60.03","18"
"09/02/12 07:46:13","199.6387","27.2","214.51","113","60.03","19"
"09/02/12 07:51:11","199.6412","37.6","214.12","288","60.0","19"
"09/02/12 07:56:13","199.644","32.3","214.92","84","60.03","20"
"09/02/12 08:01:12","199.647","45.1","215.0","271","60.03","20"
"09/02/12 08:06:12","199.6503","40.4","215.02","265","60.0","21"
"09/02/12 08:11:12","199.654","42.8","215.31","340","60.0","22"
"09/02/12 08:16:12","199.6579","42.9","215.09","401","60.03","22"
"09/02/12 08:21:12","199.6618","57.3","214.94","366","60.03","23"
"09/02/12 08:26:11","199.6656","45.1","214.67","372","60.03","24"
"09/02/12 08:31:12","199.6695","48.4","214.83","113","60.03","24"
"09/02/12 08:36:12","199.6738","69.0","214.96","343","60.03","25"
"09/02/12 08:41:11","199.6793","73.1","214.99","366","60.03","25"
"09/02/12 08:46:12","199.6851","77.9","214.99","384","60.03","26"
"09/02/12 08:51:12","199.6914","82.4","214.97","405","60.03","26"
"09/02/12 08:56:13","199.6979","86.3","215.09","421","60.03","27"
"09/02/12 09:01:13","199.7048","91.2","215.1","439","60.0","27"
"09/02/12 09:06:13","199.712","94.8","215.89","456","60.03","27"
"09/02/12 09:11:11","199.7196","99.2","216.03","473","60.0","28"
"09/02/12 09:16:12","199.7275","103.6","215.95","497","60.0","28"
"09/02/12 09:21:11","199.7356","105.6","216.58","501","60.03","29"
"09/02/12 09:26:12","199.744","108.7","216.48","511","60.0","29"
"09/02/12 09:31:12","199.7527","112.1","216.11","528","60.0","30"
"09/02/12 09:36:12","199.7616","116.1","217.29","546","60.03","30"
"09/02/12 09:41:13","199.7708","120.5","216.54","564","60.0","30"
"09/02/12 09:46:11","199.7802","123.9","216.89","578","60.03","31"
"09/02/12 09:51:12","199.7901","128.3","217.26","593","60.0","31"
"09/02/12 09:56:12","199.8001","130.7","217.74","605","60.03","31"
"09/02/12 10:01:11","199.8104","133.3","217.67","621","60.03","32"
"09/02/12 10:06:13","199.8209","136.0","217.37","629","60.03","32"
"09/02/12 10:11:11","199.8315","137.1","217.35","638","60.03","32"
"09/02/12 10:16:12","199.8423","140.0","217.87","645","60.0","32"
"09/02/12 10:21:13","199.8534","142.9","218.11","658","60.0","32"
"09/02/12 10:26:13","199.8645","144.1","217.97","668","60.03","33"
"09/02/12 10:31:12","199.8758","146.2","217.57","666","60.03","33"
"09/02/12 10:36:12","199.8873","148.8","217.78","680","60.03","34"
"09/02/12 10:41:12","199.8989","149.3","217.04","685","60.03","35"
"09/02/12 10:46:12","199.9106","152.7","217.15","701","60.0","35"
"09/02/12 10:51:13","199.9226","153.6","217.44","709","60.03","36"
"09/02/12 10:56:12","199.9346","156.1","217.35","716","60.03","36"
"09/02/12 11:01:12","199.9469","158.4","217.15","723","60.03","36"
"09/02/12 11:06:12","199.9593","160.3","216.92","736","60.03","37"
"09/02/12 11:11:12","199.9718","161.9","217.38","743","60.03","37"
"09/02/12 11:16:13","199.9844","161.0","217.97","730","60.0","38"
"09/02/12 11:21:13","199.9968","155.7","217.41","714","60.03","37"
"09/02/12 11:26:11","200.0088","155.9","217.77","711","60.0","37"
"09/02/12 11:31:12","200.0215","165.4","217.17","755","60.0","38"
"09/02/12 11:36:12","200.0344","162.8","217.67","742","60.03","38"
"09/02/12 11:41:13","200.0473","167.1","218.1","760","60.0","38"
"09/02/12 11:46:13","200.0599","161.7","217.65","738","60.03","38"
"09/02/12 11:51:13","200.0722","156.8","217.31","718","60.03","38"
"09/02/12 11:56:11","200.0837","145.7","217.03","670","60.03","37"
"09/02/12 12:01:11","200.0956","147.3","217.38","680","60.03","37"
"09/02/12 12:06:13","200.1064","133.2","216.84","620","60.03","37"
"09/02/12 12:11:12","200.1171","141.9","216.82","658","60.0","37"
"09/02/12 12:16:12","200.1289","168.8","217.51","771","60.0","37"
"09/02/12 12:21:12","200.1413","156.1","217.03","714","60.07","37"
"09/02/12 12:26:11","200.1538","161.6","217.58","737","60.0","38"
"09/02/12 12:31:13","200.1668","163.3","217.71","744","60.03","38"
"09/02/12 12:36:12","200.1797","159.6","217.8","728","60.03","38"
"09/02/12 12:41:12","200.1897","92.0","215.92","446","60.03","37"
"09/02/12 12:46:12","200.1991","162.5","216.75","745","60.0","37"
"09/02/12 12:51:12","200.2114","156.1","216.57","718","60.03","38"
"09/02/12 12:56:12","200.2238","164.5","217.09","747","60.03","38"
"09/02/12 13:01:11","200.2366","165.9","216.93","765","60.03","38"
"09/02/12 13:06:12","200.2495","167.9","216.9","768","60.0","38"
"09/02/12 13:11:11","200.2623","163.8","217.12","749","60.0","39"
"09/02/12 13:16:13","200.2754","168.9","217.45","773","60.03","39"
"09/02/12 13:21:13","200.2885","166.7","217.53","759","60.03","40"
"09/02/12 13:26:12","200.3012","163.8","217.17","751","60.03","41"
"09/02/12 13:31:12","200.314","163.8","217.48","750","60.0","40"
"09/02/12 13:36:11","200.3266","161.3","217.42","738","60.0","40"
"09/02/12 13:41:12","200.3389","151.3","217.23","692","60.0","40"
"09/02/12 13:46:13","200.3503","137.4","216.75","638","60.0","40"
"09/02/12 13:51:12","200.361","133.9","217.03","623","60.03","40"
"09/02/12 13:56:11","200.373","158.1","217.64","724","60.0","40"
"09/02/12 14:01:12","200.3855","159.2","217.16","728","60.03","40"
"09/02/12 14:06:11","200.3977","155.3","217.19","715","60.03","40"
"09/02/12 14:11:13","200.4097","149.9","217.03","690","60.03","40"
"09/02/12 14:16:12","200.4208","143.0","217.52","658","60.03","39"
"09/02/12 14:21:13","200.4321","150.1","217.42","691","60.03","40"
"09/02/12 14:26:13","200.4437","149.9","217.17","691","60.03","39"
"09/02/12 14:31:12","200.4552","143.5","217.06","662","60.03","39"
"09/02/12 14:36:13","200.4663","138.6","216.95","641","60.0","39"
"09/02/12 14:41:13","200.4768","139.4","216.88","648","60.0","39"
"09/02/12 14:46:12","200.4878","143.3","216.23","665","60.03","39"
"09/02/12 14:51:13","200.4982","115.2","215.46","540","60.0","39"
"09/02/12 14:56:13","200.508","141.1","216.41","650","60.03","38"
"09/02/12 15:01:13","200.5188","136.3","216.31","638","60.07","38"
"09/02/12 15:06:11","200.5293","132.0","216.55","616","60.03","38"
"09/02/12 15:11:13","200.5396","131.7","216.87","613","60.03","38"
"09/02/12 15:16:11","200.5498","129.8","216.38","606","60.03","38"
"09/02/12 15:21:12","200.5599","126.4","215.89","592","60.0","38"
"09/02/12 15:26:11","200.5696","125.3","216.31","584","60.0","38"
"09/02/12 15:31:12","200.5793","121.0","216.37","564","60.03","37"
"09/02/12 15:36:11","200.5885","119.5","217.46","559","60.0","37"
"09/02/12 15:41:12","200.5977","115.5","216.84","545","60.03","37"
"09/02/12 15:46:12","200.6066","113.3","215.84","538","60.0","36"
"09/02/12 15:51:11","200.6153","110.0","215.32","519","60.0","36"
"09/02/12 15:56:12","200.6237","103.3","215.85","491","60.03","36"
"09/02/12 16:01:13","200.6312","87.6","215.78","423","60.03","36"
"09/02/12 16:06:11","200.6381","89.2","215.18","433","60.03","35"
"09/02/12 16:11:13","200.6454","94.0","215.47","457","60.0","35"
"09/02/12 16:16:12","200.6524","84.4","215.38","410","60.0","35"
"09/02/12 16:21:12","200.6578","45.1","215.0","287","60.03","34"
"09/02/12 16:26:13","200.6603","21.7","214.69","31","60.0","33"
"09/02/12 16:31:13","200.6619","12.7","214.49","93","60.03","32"
"09/02/12 16:36:11","200.6641","32.7","213.86","201","60.03","32"
"09/02/12 16:41:12","200.6662","22.6","214.31","86","60.03","31"
"09/02/12 16:46:11","200.6683","30.0","214.8","47","60.0","30"
"09/02/12 16:51:12","200.6705","29.3","214.84","151","60.03","30"
"09/02/12 16:56:11","200.6729","37.3","214.65","98","60.03","29"
"09/02/12 17:01:12","200.6773","75.4","215.39","375","60.03","30"
"09/02/12 17:06:12","200.6831","73.3","215.34","367","60.03","30"
"09/02/12 17:11:13","200.6886","66.3","215.63","334","60.0","30"
"09/02/12 17:16:13","200.693","56.5","214.89","369","60.03","30"
"09/02/12 17:21:13","200.6969","54.3","214.7","140","60.0","30"
"09/02/12 17:26:12","200.7003","47.3","214.88","307","60.0","30"
"09/02/12 17:31:12","200.7033","31.1","213.33","80","60.07","30"
"09/02/12 17:36:11","200.7059","35.4","213.51","271","60.03","30"
"09/02/12 17:41:11","200.7082","31.0","214.07","74","60.03","29"
"09/02/12 17:46:11","200.7102","26.8","213.91","29","60.03","29"
"09/02/12 17:51:13","200.7119","12.8","214.35","56","60.03","29"
"09/02/12 17:56:12","200.7132","25.6","214.15","87","60.0","28"
"09/02/12 18:01:12","200.7144","17.4","213.42","157","60.03","28"
"09/02/12 18:06:11","200.7153","14.3","214.04","11","60.03","28"
"09/02/12 18:11:12","200.716","0.0","213.65","0","60.03","28"
"09/02/12 18:16:12","200.7164","11.6","214.11","2","60.0","27"
"09/02/12 18:21:13","200.7167","0.0","213.69","0","60.03","27"
"09/02/12 18:26:13","200.7169","0.0","213.87","0","60.03","27"
"09/02/12 18:31:13","200.7171","6.2","214.05","165","60.03","26"
"09/02/12 18:36:13","200.7172","0.0","214.12","0","60.03","26"
"09/02/12 18:41:18","200.7175","0.0","213.22","0","60.0","26"
"09/02/12 18:46:12","200.7178","0.0","212.62","0","60.0","26"
"09/02/12 18:56:12","200.7183","0.0","213.07","0","60.0","26"
"09/03/12 07:43:41","200.7183","0.0","213.71","0","60.03","20"
"09/03/12 07:48:38","200.7186","13.6","213.21","0","60.0","21"
"09/03/12 07:53:40","200.719","10.6","214.63","21","60.03","22"
"09/03/12 07:58:35","200.7198","15.2","214.2","73","60.03","22"
"09/03/12 08:03:36","200.7204","0.0","213.71","0","60.0","22"
"09/03/12 08:08:35","200.7209","1.9","212.78","0","60.0","22"
"09/03/12 08:13:35","200.7219","22.3","214.58","207","60.0","23"
"09/03/12 08:18:35","200.7235","13.8","213.44","164","60.0","23"
"09/03/12 08:23:35","200.7251","13.8","214.43","243","60.0","23"
"09/03/12 08:28:35","200.7272","36.6","214.48","279","60.0","24"
"09/03/12 08:33:35","200.7304","34.6","214.55","199","60.0","24"
"09/03/12 08:38:35","200.7327","36.8","213.58","273","60.0","25"
"09/03/12 08:43:35","200.736","73.3","215.03","366","60.0","25"
"09/03/12 08:48:35","200.7414","76.7","214.46","380","60.0","26"
"09/03/12 08:53:35","200.747","37.4","214.25","174","60.03","27"
"09/03/12 08:58:35","200.7499","66.5","215.42","335","60.0","28"
"09/03/12 09:03:35","200.7546","65.8","214.95","335","60.03","28"
"09/03/12 09:08:34","200.7582","47.7","214.53","362","60.0","28"
"09/03/12 09:13:36","200.7606","18.4","213.11","186","60.03","28"
"09/03/12 09:18:36","200.763","42.0","214.07","341","60.0","28"
"09/03/12 09:23:35","200.7656","22.1","213.27","217","60.0","28"
"09/03/12 09:28:36","200.7679","37.9","214.12","213","60.0","28"
"09/03/12 09:33:36","200.7714","47.8","213.77","162","60.0","29"
"09/03/12 09:38:36","200.7741","46.0","214.14","264","60.0","29"
"09/03/12 09:43:35","200.7782","49.5","214.64","231","60.0","29"
"09/03/12 09:48:35","200.7815","41.8","213.76","318","60.03","29"
"09/03/12 09:53:35","200.784","32.8","212.95","166","60.0","30"
"09/03/12 09:58:35","200.7861","13.8","213.67","213","60.03","30"
"09/03/12 10:03:36","200.788","34.0","213.42","214","60.0","30"
"09/03/12 10:08:36","200.7898","27.9","213.18","99","59.96","30"
"09/03/12 10:13:36","200.7913","22.6","213.03","35","60.03","30"
"09/03/12 10:18:36","200.793","22.8","213.78","57","60.0","29"
"09/03/12 10:23:35","200.7948","34.1","213.89","163","60.0","29"
"09/03/12 10:28:36","200.7973","26.9","213.74","240","60.03","29"
"09/03/12 10:33:36","200.7996","18.3","213.87","128","60.0","30"
"09/03/12 10:38:36","200.802","30.6","214.6","275","60.03","30"
"09/03/12 10:43:35","200.8048","35.1","214.75","214","60.0","30"
"09/03/12 10:48:35","200.8083","60.0","215.51","342","60.03","30"
"09/03/12 10:53:36","200.8126","69.3","216.64","195","60.03","30"
"09/03/12 10:58:36","200.8177","71.1","216.05","356","60.03","30"
"09/03/12 11:03:35","200.8246","114.0","217.65","534","60.03","31"
"09/03/12 11:08:36","200.8351","115.3","217.17","544","60.03","32"
"09/03/12 11:13:35","200.8444","95.8","216.26","462","60.0","32"
"09/03/12 11:18:36","200.8514","43.9","215.09","403","60.0","32"
"09/03/12 11:23:36","200.8554","51.2","215.8","294","60.03","32"
"09/03/12 11:28:36","200.8586","33.2","215.13","223","60.0","32"
"09/03/12 11:33:36","200.8614","44.2","214.83","356","60.0","32"
"09/03/12 11:38:35","200.8658","45.2","215.95","125","60.03","32"
"09/03/12 11:43:35","200.8693","44.0","215.32","385","60.0","32"
"09/03/12 11:48:37","200.8739","58.2","214.73","342","60.0","32"
"09/03/12 11:53:36","200.8783","54.6","215.18","245","60.0","31"
"09/03/12 11:58:35","200.8828","40.2","215.03","278","60.03","32"
"09/03/12 12:03:36","200.8863","52.7","214.99","334","60.03","32"
"09/03/12 12:08:35","200.8906","47.3","215.13","414","60.07","32"
"09/03/12 12:13:35","200.894","38.4","214.3","164","60.03","31"
"09/03/12 12:18:35","200.9006","101.1","216.08","481","60.03","31"
"09/03/12 12:23:35","200.9085","65.5","214.88","331","60.03","31"
"09/03/12 12:28:35","200.9146","87.4","214.72","425","60.0","32"
"09/03/12 12:33:36","200.9195","55.7","214.55","116","60.0","31"
"09/03/12 12:38:35","200.9263","185.0","218.23","837","60.03","32"
"09/03/12 12:43:36","200.9395","142.4","216.38","662","60.03","32"
"09/03/12 12:48:36","200.9499","184.0","217.45","832","60.03","33"
"09/03/12 12:53:36","200.9613","172.0","218.07","780","60.03","34"
"09/03/12 12:58:35","200.9715","44.6","214.99","397","60.03","35"
"09/03/12 13:03:36","200.9805","185.9","216.87","850","60.03","36"
"09/03/12 13:08:36","200.9935","191.1","217.82","868","60.03","37"
"09/03/12 13:13:36","201.0062","192.5","217.44","871","60.0","37"
"09/03/12 13:18:35","201.0169","170.4","217.01","780","60.03","36"
"09/03/12 13:23:35","201.0311","185.8","216.97","848","60.03","38"
"09/03/12 13:28:36","201.0448","177.0","216.43","803","60.03","38"
"09/03/12 13:33:35","201.0584","167.6","216.27","767","60.0","38"
"09/03/12 13:38:35","201.0711","156.2","216.1","724","60.03","38"
"09/03/12 13:43:35","201.084","169.6","217.01","773","60.03","39"
"09/03/12 13:48:35","201.0973","176.6","216.86","797","60.0","39"
"09/03/12 13:53:35","201.1106","168.6","216.97","769","60.0","39"
"09/03/12 13:58:36","201.124","170.7","217.9","779","60.03","38"
"09/03/12 14:03:36","201.1371","165.9","217.34","753","60.03","39"
"09/03/12 14:08:35","201.1499","163.3","217.36","746","60.03","39"
"09/03/12 14:13:37","201.1626","162.1","217.54","745","60.03","40"
"09/03/12 14:18:36","201.1751","161.1","216.92","746","60.03","41"
"09/03/12 14:23:36","201.187","110.3","216.18","525","60.03","40"
"09/03/12 14:28:36","201.1946","85.0","216.19","414","60.03","39"
"09/03/12 14:33:35","201.2017","79.6","215.05","393","60.03","38"
"09/03/12 14:38:36","201.21","127.5","215.88","599","60.03","38"
"09/03/12 14:43:36","201.2165","62.6","213.59","322","60.0","37"
"09/03/12 14:48:35","201.2219","77.6","214.6","385","60.03","37"
"09/03/12 14:53:35","201.227","42.0","213.91","173","60.03","36"
"09/03/12 14:58:35","201.2306","42.6","213.56","330","60.03","36"
"09/03/12 15:03:35","201.2343","53.5","214.04","349","60.03","35"
"09/03/12 15:08:36","201.2389","98.6","215.28","472","60.03","34"
"09/03/12 15:13:36","201.246","50.7","213.44","200","60.03","34"
"09/03/12 15:18:35","201.2511","140.4","215.74","647","60.0","34"
"09/03/12 15:23:35","201.2614","140.7","215.85","658","60.0","35"
"09/03/12 15:28:36","201.2719","123.8","214.71","585","60.03","36"
"09/03/12 15:33:36","201.2805","127.7","214.75","602","60.03","36"
"09/03/12 15:38:36","201.2899","117.6","214.49","559","60.0","36"
"09/03/12 15:43:36","201.2992","117.9","215.15","561","60.03","36"
"09/03/12 15:48:35","201.3083","113.8","215.2","538","60.0","36"
"09/03/12 15:53:36","201.317","109.9","214.88","527","60.03","36"
"09/03/12 15:58:35","201.3254","107.3","214.45","514","60.03","37"
"09/03/12 16:03:36","201.3336","104.6","214.26","503","60.0","36"
"09/03/12 16:08:35","201.3416","100.8","213.53","490","60.0","36"
"09/03/12 16:13:35","201.3493","97.0","213.55","472","60.03","36"
"09/03/12 16:18:35","201.3568","94.0","213.59","458","60.0","36"
"09/03/12 16:23:35","201.3639","90.3","213.22","439","60.03","36"
"09/03/12 16:28:35","201.3708","86.7","213.2","426","60.03","35"
"09/03/12 16:33:35","201.3773","82.1","213.23","408","60.0","35"
"09/03/12 16:38:36","201.3836","78.2","213.08","392","60.0","35"
"09/03/12 16:43:35","201.3895","73.9","214.22","368","60.0","35"
"09/03/12 16:48:35","201.3951","70.2","213.34","355","60.03","34"
"09/03/12 16:53:35","201.4003","66.1","213.51","335","60.03","34"
"09/03/12 16:58:36","201.4053","62.1","213.81","318","60.03","34"
"09/03/12 17:03:35","201.4094","49.1","213.11","406","60.0","33"
"09/03/12 17:08:36","201.4133","44.3","214.23","121","60.03","33"
"09/03/12 17:13:36","201.4172","51.1","213.83","117","60.03","33"
"09/03/12 17:18:36","201.4209","40.9","213.63","123","60.0","33"
"09/03/12 17:23:36","201.4242","46.6","213.94","230","60.0","33"
"09/03/12 17:28:36","201.4272","31.3","213.07","160","60.03","32"
"09/03/12 17:33:35","201.4299","28.2","213.55","286","60.03","32"
"09/03/12 17:38:35","201.4323","25.5","213.57","106","60.03","32"
"09/03/12 17:43:36","201.4343","34.3","213.58","118","60.03","32"
"09/03/12 17:48:36","201.4361","28.6","213.1","54","60.0","32"
"09/03/12 17:53:37","201.4376","17.4","212.42","144","60.03","31"
"09/03/12 17:58:35","201.4388","12.9","213.14","199","60.03","31"
"09/03/12 18:03:36","201.4398","14.3","212.79","65","60.0","31"
"09/03/12 18:08:35","201.4406","11.9","213.04","0","60.03","30"
"09/03/12 18:13:37","201.4412","0.0","212.36","26","60.0","30"
"09/03/12 18:18:35","201.4416","6.3","212.62","226","60.03","30"
"09/03/12 18:23:35","201.4419","0.0","212.14","0","60.03","30"
"09/03/12 18:28:35","201.4421","0.0","212.45","0","60.03","29"
"09/03/12 18:33:35","201.4421","0.0","212.03","0","60.0","28"
"09/03/12 18:38:35","201.4421","0.0","212.57","0","60.03","27"
"09/03/12 18:43:35","201.4421","0.0","213.08","0","60.0","27"
"09/04/12 06:58:36","201.4424","0.0","214.3","0","60.07","18"
"09/04/12 07:03:35","201.4428","7.2","214.05","252","60.03","19"
"09/04/12 07:08:36","201.4433","11.5","213.78","77","60.03","19"
"09/04/12 07:13:37","201.444","9.1","214.07","158","60.03","19"
"09/04/12 07:18:36","201.445","10.7","214.66","13","60.03","19"
"09/04/12 07:23:35","201.4461","13.3","214.18","111","60.03","20"
"09/04/12 07:28:36","201.4474","13.0","214.35","199","60.0","20"
"09/04/12 07:33:36","201.4491","23.9","214.29","276","60.03","20"
"09/04/12 07:38:37","201.4509","23.8","214.53","37","60.0","21"
"09/04/12 07:43:37","201.4531","33.7","214.38","208","60.03","22"
"09/04/12 07:48:36","201.4554","38.1","214.23","281","60.03","22"
"09/04/12 07:53:36","201.4582","32.9","213.07","235","60.0","23"
"09/04/12 07:58:37","201.4613","36.8","214.57","94","60.03","24"
"09/04/12 08:03:37","201.4647","52.7","214.46","348","60.07","24"
"09/04/12 08:08:36","201.4684","45.7","213.45","158","60.03","25"
"09/04/12 08:13:35","201.4723","64.7","214.99","167","60.0","26"
"09/04/12 08:18:35","201.4761","44.0","214.39","248","60.0","26"
"09/04/12 08:23:35","201.48","40.8","214.72","160","60.03","27"
"09/04/12 08:28:36","201.4839","61.6","215.1","333","60.0","28"
"09/04/12 08:33:37","201.4891","73.0","215.58","367","60.03","28"
"09/04/12 08:38:36","201.495","77.7","215.56","381","60.0","29"
"09/04/12 08:43:35","201.5011","82.0","215.73","403","60.0","29"
"09/04/12 08:48:36","201.5077","86.0","216.03","418","60.03","30"
"09/04/12 08:53:37","201.5146","89.9","215.34","438","60.03","31"
"09/04/12 08:58:35","201.5217","93.2","215.15","451","60.0","31"
"09/04/12 09:03:36","201.5291","96.5","216.33","465","60.0","32"
"09/04/12 09:08:36","201.5367","100.0","216.12","478","60.03","32"
"09/04/12 09:13:36","201.5446","103.7","216.46","493","60.03","33"
"09/04/12 09:18:37","201.5528","106.8","216.33","508","60.0","34"
"09/04/12 09:23:36","201.5612","109.7","215.76","518","60.0","35"
"09/04/12 09:28:37","201.5699","112.5","215.35","534","60.0","36"
"09/04/12 09:33:35","201.5787","115.2","215.91","542","60.0","37"
"09/04/12 09:38:35","201.5877","117.6","216.1","556","60.0","38"
"09/04/12 09:43:36","201.597","120.6","215.83","569","60.0","39"
"09/04/12 09:48:37","201.6066","123.1","215.48","579","60.03","40"
"09/04/12 09:53:35","201.6162","125.1","216.18","588","60.03","40"
"09/04/12 09:58:36","201.6261","127.7","214.73","598","60.0","41"
"09/04/12 10:03:36","201.6362","131.1","215.3","615","60.03","42"
"09/04/12 10:08:36","201.6465","134.8","215.24","628","60.0","42"
"09/04/12 10:13:36","201.6571","137.5","216.79","640","60.03","42"
"09/04/12 10:18:36","201.6679","141.1","216.73","651","60.03","42"
"09/04/12 10:23:37","201.6791","143.1","216.73","661","60.0","42"
"09/04/12 10:28:36","201.6902","145.3","216.64","669","60.03","41"
"09/04/12 10:33:36","201.7017","147.2","216.49","682","60.0","41"
"09/04/12 10:38:37","201.7132","149.0","216.03","692","60.03","41"
"09/04/12 10:43:36","201.7249","150.0","216.11","693","60.0","42"
"09/04/12 10:48:35","201.7366","151.5","217.08","695","60.0","42"
"09/04/12 10:53:35","201.7484","153.1","217.48","703","60.0","43"
"09/04/12 10:58:36","201.7604","154.3","217.35","705","60.03","43"
"09/04/12 11:03:35","201.7725","155.1","218.07","710","60.03","44"
"09/04/12 11:08:36","201.7847","157.5","218.23","720","60.03","44"
"09/04/12 11:13:36","201.7971","158.6","218.12","723","60.03","44"
"09/04/12 11:18:36","201.8094","160.3","218.18","732","60.0","45"
"09/04/12 11:23:36","201.822","160.3","217.51","735","60.03","45"
"09/04/12 11:28:36","201.8345","162.3","216.29","747","60.03","45"
"09/04/12 11:33:37","201.8472","162.0","217.14","741","60.0","46"
"09/04/12 11:38:36","201.8598","162.8","217.08","750","60.03","46"
"09/04/12 11:43:36","201.8726","164.6","216.82","753","60.03","46"
"09/04/12 11:48:36","201.8854","165.8","217.61","758","60.03","46"
"09/04/12 11:53:36","201.8984","167.6","217.33","765","60.03","46"
"09/04/12 11:58:35","201.9114","167.1","217.82","762","60.03","46"
"09/04/12 12:03:36","201.9244","168.4","217.31","762","60.03","46"
"09/04/12 12:08:36","201.9376","168.3","216.7","774","60.0","46"
"09/04/12 12:13:35","201.9507","168.6","217.45","771","60.03","46"
"09/04/12 12:18:37","201.9639","170.4","217.42","776","60.0","45"
"09/04/12 12:23:37","201.9771","169.0","217.51","775","60.03","45"
"09/04/12 12:28:37","201.9903","171.0","217.82","778","60.0","45"
"09/04/12 12:33:35","202.0036","171.1","217.88","778","60.0","45"
"09/04/12 12:38:36","202.017","171.9","218.28","780","60.0","45"
"09/04/12 12:43:37","202.0305","170.6","216.31","779","60.03","45"
"09/04/12 12:48:37","202.0436","189.9","216.5","861","60.03","45"
"09/04/12 12:53:35","202.0543","126.3","215.4","596","60.03","44"
"09/04/12 12:58:36","202.0643","109.1","215.42","523","60.03","43"
"09/04/12 13:03:37","202.0763","175.6","217.27","799","60.03","43"
"09/04/12 13:08:37","202.0881","135.7","217.07","631","60.03","43"
"09/04/12 13:13:36","202.102","181.5","217.58","820","60.0","44"
"09/04/12 13:18:36","202.1156","171.5","217.31","783","59.96","44"
"09/04/12 13:23:36","202.1289","169.7","216.77","778","60.03","43"
"09/04/12 13:28:35","202.142","167.1","217.17","764","60.0","43"
"09/04/12 13:33:36","202.155","165.3","217.47","753","60.0","43"
"09/04/12 13:38:36","202.1678","162.4","216.75","746","60.03","44"
"09/04/12 13:43:36","202.1805","161.5","216.38","741","60.03","44"
"09/04/12 13:48:37","202.193","160.1","216.64","734","60.03","44"
"09/04/12 13:53:37","202.2054","158.3","217.56","725","60.03","44"
"09/04/12 13:58:36","202.2177","158.3","217.82","722","60.0","44"
"09/04/12 14:03:36","202.23","156.7","217.73","717","60.03","44"
"09/04/12 14:08:36","202.2421","155.4","217.36","716","60.03","44"
"09/04/12 14:13:37","202.2542","153.5","217.34","706","60.03","43"
"09/04/12 14:18:37","202.2662","152.2","217.32","700","60.0","43"
"09/04/12 14:23:37","202.278","150.5","217.23","693","60.0","43"
"09/04/12 14:28:37","202.2897","149.4","216.6","693","60.03","43"
"09/04/12 14:33:37","202.3013","147.9","216.42","685","60.03","43"
"09/04/12 14:38:35","202.3127","146.4","216.35","674","60.03","42"
"09/04/12 14:43:37","202.3241","143.7","216.28","669","60.0","42"
"09/04/12 14:48:35","202.3351","141.9","216.76","658","60.0","41"
"09/04/12 14:53:36","202.3461","139.9","216.92","644","60.03","41"
"09/04/12 14:58:37","202.3569","137.5","216.87","639","60.03","40"
"09/04/12 15:03:36","202.3676","135.2","216.25","631","60.03","40"
"09/04/12 15:08:37","202.378","132.6","215.81","619","60.03","40"
"09/04/12 15:13:37","202.3882","130.5","215.99","610","60.03","39"
"09/04/12 15:18:35","202.3982","128.1","215.82","596","60.0","39"
"09/04/12 15:23:35","202.4081","125.1","216.0","587","60.03","38"
"09/04/12 15:28:36","202.4178","122.3","215.98","578","60.03","38"
"09/04/12 15:33:37","202.4272","119.5","215.42","566","60.0","38"
"09/04/12 15:38:37","202.4364","116.1","214.91","549","60.03","37"
"09/04/12 15:43:36","202.4453","113.6","216.01","538","60.0","37"
"09/04/12 15:48:36","202.454","110.9","215.4","525","60.03","37"
"09/04/12 15:53:36","202.4625","107.6","215.74","514","60.0","36"
"09/04/12 15:58:36","202.4694","68.5","215.91","341","60.03","35"
"09/04/12 16:03:37","202.4776","104.4","216.03","495","60.0","35"
"09/04/12 16:08:35","202.4854","98.5","216.13","473","60.0","35"
"09/04/12 16:13:37","202.4911","97.9","215.57","468","60.03","34"
"09/04/12 16:18:37","202.4984","91.6","215.14","444","60.0","34"
"09/04/12 16:23:35","202.5052","86.9","214.89","425","60.0","33"
"09/04/12 16:28:35","202.5118","82.5","215.01","403","60.03","33"
"09/04/12 16:33:37","202.5181","78.9","214.83","390","60.03","32"
"09/04/12 16:38:35","202.524","74.7","215.3","375","60.03","32"
"09/04/12 16:43:37","202.5297","69.9","214.31","355","60.03","32"
"09/04/12 16:48:37","202.535","66.1","214.57","337","60.03","32"
"09/04/12 16:53:37","202.54","61.8","214.31","318","60.03","31"
"09/04/12 16:58:36","202.5441","45.7","215.4","194","60.03","31"
"09/04/12 17:03:36","202.548","44.2","214.64","290","60.0","31"
"09/04/12 17:08:37","202.5519","44.5","214.35","81","60.03","30"
"09/04/12 17:13:37","202.5557","51.1","214.5","369","60.0","30"
"09/04/12 17:18:36","202.559","41.2","214.12","334","60.0","29"
"09/04/12 17:23:35","202.5622","34.2","213.51","220","60.0","29"
"09/04/12 17:28:35","202.5649","39.4","213.48","295","60.03","28"
"09/04/12 17:33:35","202.5675","34.8","213.62","273","60.03","28"
"09/04/12 17:38:36","202.5696","20.1","213.21","74","60.0","28"
"09/04/12 17:43:37","202.5713","15.2","213.55","266","60.03","27"
"09/04/12 17:48:36","202.5727","6.4","212.4","160","60.03","27"
"09/04/12 17:53:37","202.5732","0.0","212.13","0","60.03","27"
"09/04/12 18:38:44","202.5732","0.0","212.77","0","60.03","22"
"09/05/12 07:53:38","202.5737","14.8","213.47","0","60.0","22"
"09/05/12 07:58:36","202.574","0.0","212.83","0","60.0","22"
"09/05/12 08:03:37","202.5741","0.0","212.24","0","60.07","22"
"09/05/12 08:08:37","202.5741","0.0","211.63","0","60.03","22"
"09/05/12 08:13:36","202.5747","6.3","211.13","244","60.03","22"
"09/05/12 08:18:37","202.5756","15.4","212.16","23","60.03","23"
"09/05/12 08:23:37","202.5766","15.5","212.65","28","60.03","23"
"09/05/12 08:28:37","202.5774","8.0","213.14","0","60.03","23"
"09/05/12 08:33:36","202.5782","13.3","214.34","2","60.03","23"
"09/05/12 08:38:37","202.579","2.9","213.59","214","60.03","23"
"09/05/12 08:43:36","202.5802","13.4","213.48","21","60.03","23"
"09/05/12 08:48:36","202.5819","13.8","213.29","159","60.03","23"
"09/05/12 08:53:37","202.5832","15.4","211.61","0","60.03","24"
"09/05/12 08:58:36","202.5844","14.7","215.76","23","60.03","24"
"09/05/12 09:03:36","202.5857","13.4","214.83","53","60.0","24"
"09/05/12 09:08:36","202.5868","7.3","212.26","70","60.03","24"
"09/05/12 09:13:36","202.5878","7.0","215.56","266","60.03","24"
"09/05/12 09:18:37","202.5888","6.6","214.72","213","60.03","24"
"09/05/12 09:23:36","202.5896","12.5","213.12","17","60.03","24"
"09/05/12 09:28:37","202.5901","14.0","213.09","1","60.03","24"
"09/05/12 09:33:37","202.5906","7.4","213.3","0","60.03","24"
"09/05/12 09:38:36","202.5908","0.0","212.79","0","60.03","23"
